Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,52.03,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,140.47,75.18
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,220.98,173.11
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,262.16,213.86
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,306.97,254.45
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,317.58,264.66
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,307.51,256.95
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,389.02,323.42
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,460.8,379.85
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,514.34,420.23
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,569.29,460.64
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,617.4,494.45
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,665.73,526.96
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,718.23,560.83
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,763.01,588.14
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,804.3,614.09
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,843.59,638.24
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,873.4,656.45
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,900.35,672.78
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,892.67,667.07
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,881.94,659.93
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,847.24,636.19
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,809.94,610.96
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,828.87,624.12
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,836.26,628.84
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,794.56,601.37
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,746.02,569.47
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,602.09,468.63
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,458.62,362.41
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,415.48,330.92
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,372.95,298.26
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,373.54,298.7
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,354.02,282.79
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,325.53,259.86
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,298.98,236.58
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,224.05,172.47
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,155.91,101.0
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,65.85,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.27,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.41,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,8.22,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,13.17,5.07
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,18.12,9.57
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,23.09,13.94
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,28.47,18.59
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,33.87,23.17
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,46.78,34.03
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,60.39,45.32
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,77.73,59.58
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,95.48,73.97
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,91.3,70.11
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,87.4,66.55
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,138.7,108.29
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,210.01,164.57
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,285.38,224.26
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,383.14,298.86
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,426.5,331.12
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,469.93,363.31
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,523.71,402.22
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,555.09,424.69
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,583.47,444.9
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,609.68,463.14
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,491.41,376.25
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,357.15,276.07
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,277.97,217.03
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,219.93,172.06
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,158.78,124.16
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,91.8,70.1
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,147.36,117.46
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,203.8,163.73
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,195.87,156.71
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,188.31,150.03
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,154.74,122.72
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,122.71,95.83
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,86.4,64.42
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,51.74,31.2
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,24.2,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,10.85,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.41,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,6.98,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,10.69,3.04
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,14.4,6.44
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,18.11,9.72
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,18.94,10.49
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,19.77,11.22
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,19.36,10.86
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,18.95,10.48
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,22.27,13.24
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,25.59,15.99
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,22.7,13.51
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,19.81,11.04
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,19.81,11.01
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,19.82,10.99
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,21.48,12.36
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,23.14,13.74
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,26.46,16.51
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,29.78,19.28
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,35.18,23.79
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,40.58,28.31
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,37.67,25.92
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,34.75,23.53
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,28.52,18.36
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,22.3,13.17
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,23.54,14.24
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,24.77,15.33
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,46.78,33.96
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,70.04,53.55
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,100.67,79.71
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,145.16,116.97
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,138.92,111.87
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,132.2,106.2
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,105.79,83.78
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,80.5,61.98
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,56.68,41.03
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,29.35,15.96
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,17.56,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,4.6,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,16.94,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,101.04,50.65
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,181.03,139.17
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,200.98,161.23
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,206.07,168.39
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,292.87,242.02
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,373.71,309.41
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,382.52,315.71
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,369.65,304.49
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,438.67,360.24
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,530.49,431.68
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,508.01,412.27
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,500.71,404.58
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,558.27,449.39
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,639.32,510.22
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,648.1,515.61
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,655.03,520.07
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,672.53,532.75
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,688.31,544.09
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,794.39,622.09
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,887.7,687.73
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,905.57,699.84
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,926.0,714.45
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,864.56,671.33
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,796.82,623.8
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,710.28,562.02
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,618.95,494.91
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,580.86,467.28
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,542.03,438.3
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,592.72,478.83
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,624.39,502.91
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,565.83,458.06
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,508.27,411.64
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,436.61,352.16
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,369.12,293.98
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,286.32,223.07
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,212.57,148.36
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,115.24,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,31.53,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,13.95,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,48.51,21.53
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,81.12,59.7
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,107.69,84.11
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,136.26,109.3
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,143.35,115.8
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,137.03,110.72
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,140.48,113.08
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,130.3,103.88
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,194.4,157.13
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,249.33,201.82
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,338.51,273.57
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,414.9,333.55
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,481.47,383.9
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,530.23,420.32
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,514.94,406.68
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,497.65,392.02
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,541.54,425.68
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,585.08,458.21
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,533.27,418.1
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,459.21,361.84
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,440.99,348.93
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,422.31,335.26
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,460.15,366.17
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,474.25,379.01
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,480.47,384.26
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,485.46,388.61
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,425.24,341.96
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,367.81,296.98
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,286.53,232.58
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,226.05,183.29
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,150.85,121.18
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,85.56,66.15
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,100.4,79.18
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,112.15,88.49
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,109.83,84.42
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,96.38,66.6
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,56.85,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,19.65,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,5.74,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,11.55,0.96
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,17.31,8.55
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,24.35,14.98
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,31.4,21.25
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,120.78,99.07
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,221.47,184.69
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,309.21,257.52
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,403.02,333.09
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,392.2,322.57
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,376.79,308.8
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,406.74,331.58
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,436.65,353.63
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,350.55,283.85
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,260.65,210.41
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,374.3,301.84
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,492.03,391.86
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,453.18,360.76
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,434.64,345.8
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,435.03,346.84
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,434.81,347.31
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,546.37,434.2
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,655.34,515.95
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,618.23,488.19
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,559.39,445.72
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,535.82,429.19
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,511.41,411.53
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,543.39,437.51
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,550.82,444.73
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,484.37,393.3
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,420.84,343.49
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,371.7,304.29
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,324.3,265.38
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,246.73,201.6
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,188.86,152.45
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,139.74,109.67
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,95.54,67.7
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,57.99,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,20.56,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,33.87,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,104.07,53.69
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,164.27,127.83
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,225.79,184.09
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,295.23,245.08
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,347.79,290.68
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,402.74,336.91
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,435.49,363.65
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,467.32,388.85
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,505.34,418.14
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,542.56,446.1
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,609.72,497.94
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,678.79,548.91
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,750.89,600.81
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,814.58,645.44
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,812.86,642.1
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,807.23,636.59
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,841.67,660.34
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,873.27,681.56
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,915.79,709.92
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,949.47,731.71
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,938.94,722.92
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,925.12,712.44
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,904.47,698.07
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,880.86,681.77
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,814.67,634.98
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,744.14,584.91
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,715.12,564.21
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,683.82,541.18
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,510.66,411.01
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,345.17,280.26
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,301.56,246.34
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,259.62,211.99
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,180.21,146.33
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,120.31,95.53
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,76.23,57.68
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,43.94,28.63
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,26.21,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,10.47,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.71,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.1,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,6.56,0.0
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,8.21,1.27
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,9.86,2.76
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,10.27,3.17
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,10.69,3.54
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,11.11,3.9
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,11.52,4.25
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,13.18,5.65
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,14.84,7.05
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,16.08,8.08
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,17.33,9.11
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,23.13,14.02
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,28.94,18.9
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,26.87,17.12
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,24.8,15.35
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,49.05,35.81
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,73.43,56.22
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,87.17,67.62
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,101.43,79.43
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,92.38,71.88
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,83.48,64.47
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,75.21,57.64
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,67.25,51.06
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,60.98,45.88
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,54.71,40.69
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,60.97,46.05
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,68.01,52.08
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,71.83,55.51
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,75.7,58.95
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,49.6,36.78
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,26.23,16.79
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,23.8,14.63
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,21.43,12.46
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,14.81,6.67
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,8.21,0.8
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,4.51,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,7.8,1.06
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,9.04,2.15
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,10.28,3.23
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,11.52,4.29
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,13.18,5.71
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,14.84,7.12
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,32.23,22.0
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,49.71,36.82
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,57.64,43.47
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,65.58,50.1
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,103.13,81.74
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,143.34,115.16
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,137.13,109.7
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,131.0,104.41
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,204.13,165.66
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,266.08,216.63
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,196.57,159.12
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,118.28,93.73
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,132.32,105.9
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,146.45,118.0
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,101.45,80.38
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,59.72,45.12
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,53.03,39.59
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,46.36,34.02
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,58.87,45.11
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,76.57,60.51
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,56.81,43.59
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,38.07,27.43
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,25.02,15.99
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,12.33,4.88
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,9.03,1.95
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,5.74,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,3.89,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,2.05,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,8.14,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,16.11,3.99
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,24.23,14.33
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,42.8,30.74
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,61.48,47.17
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,112.13,91.39
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,159.93,132.86
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,202.91,169.4
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,235.07,196.48
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,175.64,145.38
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,116.92,94.17
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,137.44,111.44
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,158.42,128.85
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,170.3,138.53
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,182.4,148.38
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,197.47,160.83
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,231.71,188.84
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,244.48,199.12
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,257.48,209.63
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,275.52,224.64
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,293.64,239.65
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,323.56,264.42
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,373.62,304.66
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,372.42,303.88
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,370.64,302.92
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,425.25,348.87
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,494.17,404.35
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,501.15,410.66
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,522.88,428.11
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,573.21,468.92
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,619.88,503.94
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,501.19,411.56
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,387.07,319.97
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,301.08,248.19
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,211.36,172.27
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,164.52,131.21
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,121.41,90.89
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,93.05,29.5
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,43.51,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,55.17,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,146.28,80.53
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,231.25,179.44
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,240.27,193.88
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,231.95,190.54
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,319.16,264.28
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,401.66,332.16
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,519.01,425.58
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,640.9,517.11
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,641.93,515.11
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,635.15,508.46
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,688.19,545.73
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,741.04,581.41
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,807.0,625.36
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,866.83,663.86
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,881.08,669.67
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,886.19,669.85
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,920.19,690.2
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,958.17,712.46
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,918.93,685.63
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,870.27,653.52
