Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,916.86,683.8
2018,1,11,13,0,877.0,70.0,0.9,20.1,519.0,953.51,705.87
2018,1,11,13,15,862.5,71.5,1.05,20.1,502.0,929.23,692.84
2018,1,11,13,30,848.0,73.0,1.2,20.1,485.0,912.28,685.18
2018,1,11,13,45,822.5,74.5,1.35,20.1,459.0,872.02,661.44
2018,1,11,14,0,797.0,76.0,1.5,20.1,433.0,829.76,635.86
2018,1,11,14,15,802.0,70.0,1.6,19.85,409.5,802.58,620.13
2018,1,11,14,30,807.0,64.0,1.7,19.6,386.0,772.23,601.6
2018,1,11,14,45,783.5,61.5,1.75,19.4,351.5,720.84,566.91
2018,1,11,15,0,760.0,59.0,1.8,19.2,317.0,668.69,530.87
2018,1,11,15,15,726.5,56.0,1.8,19.2,278.5,608.37,486.89
2018,1,11,15,30,693.0,53.0,1.8,19.2,240.0,548.81,441.47
2018,1,11,15,45,597.0,51.5,1.35,17.85,193.5,457.72,368.65
2018,1,11,16,0,501.0,50.0,0.9,16.5,147.0,370.64,296.99
2018,1,11,16,15,413.5,42.5,0.9,15.95,109.0,289.33,228.81
2018,1,11,16,30,326.0,35.0,0.9,15.4,71.0,216.5,163.37
2018,1,11,16,45,177.5,22.0,0.95,14.9,40.5,114.09,45.86
2018,1,11,17,0,29.0,9.0,1.0,14.4,10.0,17.82,0.0
2018,1,11,17,15,14.5,4.5,0.95,14.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.5,7.5,1.7,10.45,10.0,0.0,0.0
2018,1,12,7,30,157.0,15.0,1.8,10.8,20.0,68.92,0.0
2018,1,12,7,45,206.0,23.5,1.85,11.15,41.0,133.37,75.0
2018,1,12,8,0,255.0,32.0,1.9,11.5,62.0,183.04,143.21
2018,1,12,8,15,185.0,51.0,2.0,11.95,77.5,167.59,136.05
2018,1,12,8,30,115.0,70.0,2.1,12.4,93.0,148.8,122.11
2018,1,12,8,45,138.5,84.5,2.15,12.85,118.5,184.64,153.7
2018,1,12,9,0,162.0,99.0,2.2,13.3,144.0,235.92,197.25
2018,1,12,9,15,129.5,120.5,2.25,13.95,160.0,231.69,192.92
2018,1,12,9,30,97.0,142.0,2.3,14.6,176.0,237.7,196.57
2018,1,12,9,45,125.5,157.0,2.35,15.2,205.0,281.01,232.12
2018,1,12,10,0,154.0,172.0,2.4,15.8,234.0,326.31,268.49
2018,1,12,10,15,181.5,183.0,2.45,16.3,261.5,367.21,300.87
2018,1,12,10,30,209.0,194.0,2.5,16.8,289.0,409.45,333.79
2018,1,12,10,45,234.5,202.0,2.6,17.3,313.0,466.61,377.51
2018,1,12,11,0,260.0,210.0,2.7,17.8,337.0,505.35,406.66
2018,1,12,11,15,290.5,212.0,2.75,18.1,358.0,541.39,434.0
2018,1,12,11,30,321.0,214.0,2.8,18.4,379.0,577.36,461.03
2018,1,12,11,45,313.0,218.5,2.9,18.7,381.5,578.21,460.75
2018,1,12,12,0,305.0,223.0,3.0,19.0,384.0,577.73,459.75
2018,1,12,12,15,499.5,176.0,3.0,19.05,439.5,735.52,581.28
2018,1,12,12,30,694.0,129.0,3.0,19.1,495.0,880.22,684.41
2018,1,12,12,45,797.5,102.0,3.05,19.2,516.5,936.94,723.18
2018,1,12,13,0,901.0,75.0,3.1,19.3,538.0,984.2,755.88
2018,1,12,13,15,883.5,75.0,3.05,19.25,518.0,954.76,735.48
2018,1,12,13,30,866.0,75.0,3.0,19.2,498.0,932.69,720.93
2018,1,12,13,45,832.0,75.0,3.0,19.1,466.5,882.28,686.91
2018,1,12,14,0,798.0,75.0,3.0,19.0,435.0,830.29,651.57
2018,1,12,14,15,779.5,72.5,2.95,18.75,405.5,787.37,622.32
2018,1,12,14,30,761.0,70.0,2.9,18.5,376.0,742.83,591.39
2018,1,12,14,45,744.5,67.5,2.85,18.25,345.0,698.54,560.11
2018,1,12,15,0,728.0,65.0,2.8,18.0,314.0,653.02,527.26
2018,1,12,15,15,681.5,65.0,2.8,18.0,276.5,592.5,481.83
2018,1,12,15,30,635.0,65.0,2.8,18.0,239.0,529.96,432.16
2018,1,12,15,45,466.0,65.5,2.1,16.4,181.5,393.9,322.48
2018,1,12,16,0,297.0,66.0,1.4,14.8,124.0,270.3,220.24
2018,1,12,16,15,236.5,53.0,1.35,14.05,92.0,208.09,166.89
2018,1,12,16,30,176.0,40.0,1.3,13.3,60.0,152.48,116.54
2018,1,12,16,45,115.5,26.0,1.25,12.55,36.5,95.54,44.62
2018,1,12,17,0,55.0,12.0,1.2,11.8,13.0,29.54,0.0
2018,1,12,17,15,27.5,6.0,1.2,11.5,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,13,7,15,32.0,6.0,2.05,9.6,7.0,0.0,0.0
2018,1,13,7,30,64.0,12.0,2.1,10.3,14.0,33.02,0.0
2018,1,13,7,45,141.5,26.5,2.15,11.05,40.5,108.83,61.76
2018,1,13,8,0,219.0,41.0,2.2,11.8,67.0,174.33,136.33
2018,1,13,8,15,318.0,51.0,2.35,12.45,106.0,248.81,202.97
2018,1,13,8,30,417.0,61.0,2.5,13.1,145.0,337.43,279.41
2018,1,13,8,45,490.5,67.5,2.6,13.8,188.0,413.74,344.02
2018,1,13,9,0,564.0,74.0,2.7,14.5,231.0,495.73,411.19
2018,1,13,9,15,576.0,82.0,2.6,15.2,262.5,540.54,446.01
2018,1,13,9,30,588.0,90.0,2.5,15.9,294.0,584.73,478.98
2018,1,13,9,45,612.0,96.0,2.45,16.6,327.0,635.36,515.19
2018,1,13,10,0,636.0,102.0,2.4,17.3,360.0,685.73,550.13
2018,1,13,10,15,615.5,113.5,2.45,18.1,378.0,703.33,560.46
2018,1,13,10,30,595.0,125.0,2.5,18.9,396.0,717.25,568.25
2018,1,13,10,45,610.0,127.0,2.55,19.7,416.5,749.83,589.55
2018,1,13,11,0,625.0,129.0,2.6,20.5,437.0,780.59,609.14
2018,1,13,11,15,743.5,106.0,2.65,21.0,483.0,878.21,676.2
2018,1,13,11,30,862.0,83.0,2.7,21.5,529.0,969.15,736.28
2018,1,13,11,45,888.0,79.0,2.75,22.0,544.0,987.02,746.08
2018,1,13,12,0,914.0,75.0,2.8,22.5,559.0,1012.67,761.88
2018,1,13,12,15,873.0,85.0,2.7,22.75,547.5,998.17,750.16
2018,1,13,12,30,832.0,95.0,2.6,23.0,536.0,968.35,728.75
2018,1,13,12,45,866.5,85.0,2.5,23.2,538.5,984.38,738.5
2018,1,13,13,0,901.0,75.0,2.4,23.4,541.0,984.96,737.58
2018,1,13,13,15,894.0,74.0,2.3,23.4,525.0,964.31,723.35
2018,1,13,13,30,887.0,73.0,2.2,23.4,509.0,940.43,707.28
2018,1,13,13,45,876.0,71.5,2.05,23.4,486.0,909.13,685.76
2018,1,13,14,0,865.0,70.0,1.9,23.4,463.0,884.48,668.79
2018,1,13,14,15,804.0,76.5,1.7,23.1,423.5,814.48,620.89
2018,1,13,14,30,743.0,83.0,1.5,22.8,384.0,749.71,576.3
2018,1,13,14,45,746.5,75.0,1.25,22.5,355.0,710.09,548.17
2018,1,13,15,0,750.0,67.0,1.0,22.2,326.0,673.01,521.06
2018,1,13,15,15,697.0,64.5,1.0,22.2,283.0,599.43,469.0
2018,1,13,15,30,644.0,62.0,1.0,22.2,240.0,533.09,419.68
2018,1,13,15,45,575.5,57.5,0.95,20.8,197.0,453.4,359.48
2018,1,13,16,0,507.0,53.0,0.9,19.4,154.0,378.82,300.56
2018,1,13,16,15,441.5,44.5,0.95,18.95,116.5,307.12,240.8
2018,1,13,16,30,376.0,36.0,1.0,18.5,79.0,241.67,182.33
2018,1,13,16,45,250.5,24.5,1.05,18.1,48.0,150.45,78.59
2018,1,13,17,0,125.0,13.0,1.1,17.7,17.0,55.09,0.0
2018,1,13,17,15,62.5,6.5,1.05,17.5,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,7,15,44.5,6.5,1.4,12.9,8.0,0.0,0.0
2018,1,14,7,30,89.0,13.0,1.4,13.5,16.0,42.64,0.0
2018,1,14,7,45,182.5,26.0,1.45,14.05,44.0,124.79,71.91
2018,1,14,8,0,276.0,39.0,1.5,14.6,72.0,197.56,153.05
2018,1,14,8,15,330.5,50.5,1.8,15.4,106.0,254.02,204.53
2018,1,14,8,30,385.0,62.0,2.1,16.2,140.0,316.23,258.61
2018,1,14,8,45,381.0,76.5,2.4,16.95,168.0,350.85,288.72
2018,1,14,9,0,377.0,91.0,2.7,17.7,196.0,384.22,316.54
2018,1,14,9,15,341.0,111.5,2.65,18.2,217.0,400.54,328.88
2018,1,14,9,30,305.0,132.0,2.6,18.7,238.0,396.74,324.89
2018,1,14,9,45,361.0,137.5,2.5,19.2,275.5,476.5,387.03
2018,1,14,10,0,417.0,143.0,2.4,19.7,313.0,543.55,437.55
2018,1,14,10,15,491.5,138.0,2.5,20.25,352.5,616.45,492.4
2018,1,14,10,30,566.0,133.0,2.6,20.8,392.0,691.83,546.74
2018,1,14,10,45,724.0,103.0,2.65,21.35,450.5,825.96,640.85
2018,1,14,11,0,882.0,73.0,2.7,21.9,509.0,936.92,714.9
2018,1,14,11,15,888.0,73.5,2.7,22.1,524.0,958.98,727.58
2018,1,14,11,30,894.0,74.0,2.7,22.3,539.0,977.79,738.94
2018,1,14,11,45,769.5,108.0,2.7,22.55,512.5,924.92,701.78
2018,1,14,12,0,645.0,142.0,2.7,22.8,486.0,847.81,648.29
2018,1,14,12,15,398.0,177.0,2.55,22.75,389.0,636.43,495.48
2018,1,14,12,30,151.0,212.0,2.4,22.7,292.0,389.29,306.35
2018,1,14,12,45,162.5,214.0,2.3,22.7,299.0,402.44,317.74
2018,1,14,13,0,174.0,216.0,2.2,22.7,306.0,414.96,327.42
2018,1,14,13,15,321.0,194.0,2.05,22.55,354.5,547.31,430.45
2018,1,14,13,30,468.0,172.0,1.9,22.4,403.0,674.44,524.87
2018,1,14,13,45,636.5,126.5,1.7,22.3,426.0,773.24,594.4
2018,1,14,14,0,805.0,81.0,1.5,22.2,449.0,845.94,642.56
2018,1,14,14,15,608.0,108.0,1.3,21.9,376.0,689.88,532.83
2018,1,14,14,30,411.0,135.0,1.1,21.6,303.0,528.76,415.59
2018,1,14,14,45,311.5,126.0,0.9,21.25,247.0,404.64,322.62
2018,1,14,15,0,212.0,117.0,0.7,20.9,191.0,306.76,246.07
2018,1,14,15,15,198.5,112.5,0.7,20.9,175.5,283.9,228.31
2018,1,14,15,30,185.0,108.0,0.7,20.9,160.0,262.22,210.51
2018,1,14,15,45,142.5,92.5,0.75,19.75,128.5,197.12,158.35
2018,1,14,16,0,100.0,77.0,0.8,18.6,97.0,149.24,118.75
2018,1,14,16,15,79.0,59.5,0.85,18.05,73.0,113.92,88.55
2018,1,14,16,30,58.0,42.0,0.9,17.5,49.0,80.46,59.1
2018,1,14,16,45,38.0,26.0,1.0,17.0,30.0,49.25,24.91
2018,1,14,17,0,18.0,10.0,1.1,16.5,11.0,14.89,0.0
2018,1,14,17,15,9.0,5.0,1.05,16.5,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.0,0.9,12.55,3.0,0.0,0.0
2018,1,15,7,30,15.0,6.0,0.9,12.9,6.0,10.41,0.0
2018,1,15,7,45,14.5,11.0,0.9,13.25,12.0,17.61,5.75
2018,1,15,8,0,14.0,16.0,0.9,13.6,18.0,20.02,10.9
2018,1,15,8,15,7.0,18.0,0.95,14.25,19.0,18.84,10.36
2018,1,15,8,30,0.0,20.0,1.0,14.9,20.0,16.46,8.41
2018,1,15,8,45,0.0,30.5,1.05,15.55,30.5,25.15,15.89
2018,1,15,9,0,0.0,41.0,1.1,16.2,41.0,33.87,23.32
2018,1,15,9,15,0.0,55.5,1.2,16.6,55.5,45.94,33.52
2018,1,15,9,30,0.0,70.0,1.3,17.0,70.0,58.19,43.76
2018,1,15,9,45,0.0,66.5,1.35,17.4,66.5,55.11,41.03
2018,1,15,10,0,0.0,63.0,1.4,17.8,63.0,52.2,38.44
2018,1,15,10,15,71.0,118.5,1.6,18.5,151.0,190.45,154.78
2018,1,15,10,30,142.0,174.0,1.8,19.2,239.0,322.88,261.17
2018,1,15,10,45,261.0,183.5,1.95,19.95,310.5,466.57,373.55
2018,1,15,11,0,380.0,193.0,2.1,20.7,382.0,595.93,470.88
2018,1,15,11,15,378.5,198.5,2.15,21.1,391.5,608.01,477.79
2018,1,15,11,30,377.0,204.0,2.2,21.5,401.0,618.64,484.51
2018,1,15,11,45,341.5,215.0,2.25,21.85,395.5,601.24,470.03
2018,1,15,12,0,306.0,226.0,2.3,22.2,390.0,581.95,454.38
2018,1,15,12,15,330.0,221.5,2.05,21.95,398.5,600.72,468.21
2018,1,15,12,30,354.0,217.0,1.8,21.7,407.0,618.19,480.59
2018,1,15,12,45,405.5,202.5,1.55,21.4,417.0,670.17,517.75
2018,1,15,13,0,457.0,188.0,1.3,21.1,427.0,699.05,537.77
2018,1,15,13,15,462.5,180.5,1.15,20.7,416.5,688.58,530.09
2018,1,15,13,30,468.0,173.0,1.0,20.3,406.0,675.96,521.27
2018,1,15,13,45,461.5,166.0,0.85,19.9,387.0,650.77,503.28
2018,1,15,14,0,455.0,159.0,0.7,19.5,368.0,624.07,484.21
2018,1,15,14,15,379.0,159.5,0.65,19.15,326.5,544.58,426.43
2018,1,15,14,30,303.0,160.0,0.6,18.8,285.0,451.11,357.6
2018,1,15,14,45,250.5,150.5,0.55,18.5,248.0,387.33,309.64
2018,1,15,15,0,198.0,141.0,0.5,18.2,211.0,311.64,251.16
2018,1,15,15,15,181.0,127.0,0.5,18.2,185.0,275.91,223.28
2018,1,15,15,30,164.0,113.0,0.5,18.2,159.0,241.47,195.48
2018,1,15,15,45,125.5,96.0,0.65,17.35,128.0,190.99,154.57
2018,1,15,16,0,87.0,79.0,0.8,16.5,97.0,144.16,115.51
2018,1,15,16,15,67.0,61.5,0.85,15.95,73.5,110.09,86.2
2018,1,15,16,30,47.0,44.0,0.9,15.4,50.0,77.87,57.76
2018,1,15,16,45,37.0,28.0,1.0,14.85,31.5,52.08,28.83
2018,1,15,17,0,27.0,12.0,1.1,14.3,13.0,19.81,0.0
2018,1,15,17,15,13.5,6.0,1.05,14.1,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,4.5,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,9.0,9.0,0.5,14.3,9.0,10.84,0.0
2018,1,16,7,45,4.5,19.0,0.45,14.65,19.0,17.52,5.92
2018,1,16,8,0,0.0,29.0,0.4,15.0,29.0,23.97,14.05
2018,1,16,8,15,0.0,41.5,0.45,15.25,41.5,35.27,24.06
2018,1,16,8,30,0.0,54.0,0.5,15.5,54.0,46.57,33.92
2018,1,16,8,45,44.5,79.5,0.6,15.8,92.0,107.19,85.96
2018,1,16,9,0,89.0,105.0,0.7,16.1,130.0,180.07,147.18
2018,1,16,9,15,118.0,123.5,0.8,16.6,162.0,225.76,184.71
2018,1,16,9,30,147.0,142.0,0.9,17.1,194.0,273.83,223.51
2018,1,16,9,45,165.0,157.0,1.05,17.6,220.5,310.7,252.62
2018,1,16,10,0,183.0,172.0,1.2,18.1,247.0,348.67,282.17
2018,1,16,10,15,197.0,184.0,1.15,18.35,270.0,380.18,305.9
2018,1,16,10,30,211.0,196.0,1.1,18.6,293.0,412.14,329.58
2018,1,16,10,45,149.5,192.5,1.1,18.85,263.0,355.17,283.52
2018,1,16,11,0,88.0,189.0,1.1,19.1,233.0,275.87,220.13
2018,1,16,11,15,151.0,203.0,1.05,19.2,281.0,374.04,297.82
2018,1,16,11,30,214.0,217.0,1.0,19.3,329.0,454.57,358.99
2018,1,16,11,45,186.0,222.0,0.95,19.4,320.5,435.06,342.3
2018,1,16,12,0,158.0,227.0,0.9,19.5,312.0,414.53,325.68
2018,1,16,12,15,101.5,214.5,0.85,19.55,269.0,342.96,269.83
2018,1,16,12,30,45.0,202.0,0.8,19.6,226.0,250.59,197.19
2018,1,16,12,45,234.0,191.5,0.8,19.65,314.5,465.96,367.68
2018,1,16,13,0,423.0,181.0,0.8,19.7,403.0,657.96,508.44
2018,1,16,13,15,377.5,188.0,0.9,19.75,382.0,594.1,461.46
2018,1,16,13,30,332.0,195.0,1.0,19.8,361.0,553.41,432.6
2018,1,16,13,45,238.0,186.5,1.1,19.8,303.0,449.21,354.99
2018,1,16,14,0,144.0,178.0,1.2,19.8,245.0,329.49,263.08
2018,1,16,14,15,168.5,170.5,1.15,19.65,244.0,338.49,271.84
2018,1,16,14,30,193.0,163.0,1.1,19.5,243.0,345.67,278.31
2018,1,16,14,45,132.5,140.5,1.05,19.3,193.5,263.78,213.05
2018,1,16,15,0,72.0,118.0,1.0,19.1,144.0,172.27,138.85
2018,1,16,15,15,74.0,106.5,1.0,19.1,130.5,172.31,139.18
2018,1,16,15,30,76.0,95.0,1.0,19.1,117.0,158.21,127.52
2018,1,16,15,45,89.5,87.5,0.85,18.15,109.5,156.52,126.23
2018,1,16,16,0,103.0,80.0,0.7,17.2,102.0,154.25,123.78
2018,1,16,16,15,80.0,62.5,0.75,16.7,77.0,117.77,92.37
2018,1,16,16,30,57.0,45.0,0.8,16.2,52.0,83.45,62.27
2018,1,16,16,45,39.5,29.0,0.8,15.75,33.0,54.64,31.98
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,18.91,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,7,15,11.0,6.0,0.7,12.9,6.5,0.0,0.0
2018,1,17,7,30,22.0,12.0,0.8,13.3,13.0,17.94,0.0
2018,1,17,7,45,30.5,27.0,0.9,13.75,30.0,47.39,26.13
2018,1,17,8,0,39.0,42.0,1.0,14.2,47.0,62.65,45.8
2018,1,17,8,15,55.0,59.5,1.05,14.6,69.5,100.26,78.71
2018,1,17,8,30,71.0,77.0,1.1,15.0,92.0,131.45,105.92
2018,1,17,8,45,80.5,94.0,1.15,15.45,114.5,159.43,129.94
2018,1,17,9,0,90.0,111.0,1.2,15.9,137.0,188.32,154.2
2018,1,17,9,15,198.0,122.5,1.2,16.4,189.5,295.38,243.1
2018,1,17,9,30,306.0,134.0,1.2,16.9,242.0,398.6,325.73
2018,1,17,9,45,360.5,139.5,1.25,17.35,279.5,477.27,385.86
2018,1,17,10,0,415.0,145.0,1.3,17.8,317.0,543.19,435.23
2018,1,17,10,15,426.5,154.5,1.25,18.2,342.0,578.94,459.83
2018,1,17,10,30,438.0,164.0,1.2,18.6,367.0,613.88,483.54
2018,1,17,10,45,438.5,173.5,1.15,19.0,385.0,637.69,498.55
2018,1,17,11,0,439.0,183.0,1.1,19.4,403.0,659.77,512.18
2018,1,17,11,15,457.5,184.5,0.95,19.7,420.0,688.08,529.69
2018,1,17,11,30,476.0,186.0,0.8,20.0,437.0,715.04,545.64
2018,1,17,11,45,511.5,177.5,0.65,20.3,451.0,745.31,563.96
2018,1,17,12,0,547.0,169.0,0.5,20.6,465.0,773.75,579.97
2018,1,17,12,15,454.5,194.0,0.55,20.8,440.0,712.87,536.85
2018,1,17,12,30,362.0,219.0,0.6,21.0,415.0,628.46,477.79
2018,1,17,12,45,392.5,208.5,0.65,21.25,418.5,643.33,490.37
2018,1,17,13,0,423.0,198.0,0.7,21.5,422.0,677.94,514.92
2018,1,17,13,15,478.5,178.0,0.85,21.6,424.5,701.62,534.4
2018,1,17,13,30,534.0,158.0,1.0,21.7,427.0,721.07,550.84
2018,1,17,13,45,568.0,141.5,1.15,21.75,416.5,720.22,552.29
2018,1,17,14,0,602.0,125.0,1.3,21.8,406.0,725.09,557.96
2018,1,17,14,15,568.5,124.0,1.25,21.7,376.5,675.68,523.59
2018,1,17,14,30,535.0,123.0,1.2,21.6,347.0,618.85,483.9
2018,1,17,14,45,488.5,119.0,1.1,21.45,310.5,556.98,438.72
2018,1,17,15,0,442.0,115.0,1.0,21.3,274.0,497.04,393.91
2018,1,17,15,15,414.5,105.0,1.0,21.3,240.5,445.99,355.53
2018,1,17,15,30,387.0,95.0,1.0,21.3,207.0,396.27,316.96
2018,1,17,15,45,363.5,82.0,0.75,20.15,174.0,347.08,277.99
2018,1,17,16,0,340.0,69.0,0.5,19.0,141.0,299.47,238.85
2018,1,17,16,15,272.0,57.0,0.55,18.45,106.0,231.75,182.86
2018,1,17,16,30,204.0,45.0,0.6,17.9,71.0,171.29,131.1
2018,1,17,16,45,146.0,30.5,0.65,17.35,45.5,118.53,76.99
2018,1,17,17,0,88.0,16.0,0.7,16.8,20.0,45.01,0.0
2018,1,17,17,15,44.0,8.0,0.7,16.6,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,28.5,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,57.0,14.0,1.1,12.5,16.0,31.82,0.0
2018,1,18,7,45,100.5,29.0,1.25,13.3,39.0,86.4,52.93
2018,1,18,8,0,144.0,44.0,1.4,14.1,62.0,130.52,100.82
2018,1,18,8,15,180.5,60.0,1.45,14.65,91.5,175.21,140.98
2018,1,18,8,30,217.0,76.0,1.5,15.2,121.0,223.63,183.14
2018,1,18,8,45,219.5,92.0,1.55,15.75,146.5,254.45,209.65
2018,1,18,9,0,222.0,108.0,1.6,16.3,172.0,285.18,235.16
2018,1,18,9,15,227.0,124.0,1.65,16.95,197.5,317.53,261.07
2018,1,18,9,30,232.0,140.0,1.7,17.6,223.0,349.85,286.2
2018,1,18,9,45,216.0,158.5,1.8,18.2,241.5,368.54,299.65
2018,1,18,10,0,200.0,177.0,1.9,18.8,260.0,368.32,298.3
2018,1,18,10,15,256.5,182.5,1.95,19.1,297.0,447.0,359.78
2018,1,18,10,30,313.0,188.0,2.0,19.4,334.0,511.41,408.88
2018,1,18,10,45,296.0,201.0,2.1,19.65,344.5,519.74,413.64
2018,1,18,11,0,279.0,214.0,2.2,19.9,355.0,526.24,417.36
2018,1,18,11,15,257.5,225.0,2.3,19.95,358.0,524.25,414.98
2018,1,18,11,30,236.0,236.0,2.4,20.0,361.0,499.43,395.91
2018,1,18,11,45,279.0,231.5,2.55,20.05,381.5,559.71,442.29
2018,1,18,12,0,322.0,227.0,2.7,20.1,402.0,598.47,472.18
2018,1,18,12,15,329.0,224.0,2.8,20.05,403.0,602.42,475.51
2018,1,18,12,30,336.0,221.0,2.9,20.0,404.0,605.07,478.18
2018,1,18,12,45,427.0,198.5,2.95,19.95,428.0,687.31,541.23
2018,1,18,13,0,518.0,176.0,3.0,19.9,452.0,745.27,585.73
2018,1,18,13,15,497.5,176.0,3.0,19.8,435.0,717.86,565.6
2018,1,18,13,30,477.0,176.0,3.0,19.7,418.0,688.97,544.91
2018,1,18,13,45,491.5,163.0,3.05,19.6,403.0,675.96,537.06
2018,1,18,14,0,506.0,150.0,3.1,19.5,388.0,660.27,527.02
2018,1,18,14,15,452.5,151.0,3.1,19.25,354.0,599.42,481.53
2018,1,18,14,30,399.0,152.0,3.1,19.0,320.0,540.03,436.54
2018,1,18,14,45,372.0,142.0,3.1,18.8,288.5,491.34,399.62
2018,1,18,15,0,345.0,132.0,3.1,18.6,257.0,427.0,349.92
2018,1,18,15,15,278.0,120.5,3.1,18.6,214.0,350.96,288.54
2018,1,18,15,30,211.0,109.0,3.1,18.6,171.0,280.24,230.21
2018,1,18,15,45,178.5,92.5,2.75,17.65,139.5,230.52,189.12
2018,1,18,16,0,146.0,76.0,2.4,16.7,108.0,183.69,149.47
2018,1,18,16,15,120.0,61.0,2.2,16.2,83.0,145.48,116.13
2018,1,18,16,30,94.0,46.0,2.0,15.7,58.0,101.09,77.26
2018,1,18,16,45,66.0,30.0,1.8,15.2,37.0,75.05,49.23
2018,1,18,17,0,38.0,14.0,1.6,14.7,16.0,25.53,0.0
2018,1,18,17,15,19.0,7.0,1.6,14.55,8.0,11.73,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.3,9.05,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.6,8.0,10.84,0.0
2018,1,19,7,45,7.0,16.5,1.75,10.1,17.0,16.78,6.23
2018,1,19,8,0,0.0,26.0,2.0,10.6,26.0,21.46,12.3
2018,1,19,8,15,0.0,39.5,2.1,10.9,39.5,32.87,22.47
2018,1,19,8,30,0.0,53.0,2.2,11.2,53.0,45.22,33.36
2018,1,19,8,45,0.5,73.5,2.3,11.55,73.5,65.39,50.87
2018,1,19,9,0,1.0,94.0,2.4,11.9,94.0,85.79,68.37
2018,1,19,9,15,55.0,119.0,2.45,12.15,138.5,160.46,133.18
2018,1,19,9,30,109.0,144.0,2.5,12.4,183.0,246.29,205.87
2018,1,19,9,45,372.5,126.5,2.5,12.65,279.0,470.78,393.29
2018,1,19,10,0,636.0,109.0,2.5,12.9,375.0,691.95,565.39
2018,1,19,10,15,739.5,95.0,2.55,13.05,425.5,787.07,633.45
2018,1,19,10,30,843.0,81.0,2.6,13.2,476.0,879.8,698.92
2018,1,19,10,45,855.0,81.5,2.65,13.35,499.0,913.89,721.35
2018,1,19,11,0,867.0,82.0,2.7,13.5,522.0,945.25,742.3
2018,1,19,11,15,874.5,83.5,2.75,13.65,538.5,970.66,759.06
2018,1,19,11,30,882.0,85.0,2.8,13.8,555.0,992.83,773.66
2018,1,19,11,45,886.0,85.0,2.85,13.9,563.5,1006.23,782.44
2018,1,19,12,0,890.0,85.0,2.9,14.0,572.0,1016.06,788.99
2018,1,19,12,15,891.5,85.0,2.95,13.95,573.0,1008.3,784.03
2018,1,19,12,30,893.0,85.0,3.0,13.9,574.0,1008.36,784.82
2018,1,19,12,45,891.0,84.0,3.1,13.9,566.5,1000.06,780.19
2018,1,19,13,0,889.0,83.0,3.2,13.9,559.0,988.21,773.26
2018,1,19,13,15,881.5,82.5,3.25,13.8,543.5,979.02,768.21
2018,1,19,13,30,874.0,82.0,3.3,13.7,528.0,955.45,753.07
2018,1,19,13,45,862.0,81.0,3.3,13.6,505.0,923.92,731.98
2018,1,19,14,0,850.0,80.0,3.3,13.5,482.0,889.63,708.86
2018,1,19,14,15,832.5,78.5,3.3,13.35,452.5,847.38,679.86
2018,1,19,14,30,815.0,77.0,3.3,13.2,423.0,803.16,649.07
2018,1,19,14,45,770.0,77.5,3.3,13.0,383.0,737.51,601.74
2018,1,19,15,0,725.0,78.0,3.3,12.8,343.0,677.38,557.68
2018,1,19,15,15,545.5,89.0,3.3,12.8,276.0,528.85,441.2
2018,1,19,15,30,366.0,100.0,3.3,12.8,209.0,388.59,325.95
2018,1,19,15,45,231.0,92.5,2.9,12.05,157.5,263.29,221.0
2018,1,19,16,0,96.0,85.0,2.5,11.3,106.0,155.68,128.42
2018,1,19,16,15,97.5,66.0,2.25,10.7,83.0,130.34,105.93
2018,1,19,16,30,99.0,47.0,2.0,10.1,60.0,113.37,89.36
2018,1,19,16,45,96.0,32.5,1.75,9.5,41.0,91.02,63.57
2018,1,19,17,0,93.0,18.0,1.5,8.9,22.0,64.84,0.0
2018,1,19,17,15,46.5,9.0,1.5,8.75,11.0,21.8,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,7,15,56.5,8.0,2.7,6.35,10.0,6.83,0.0
2018,1,20,7,30,113.0,16.0,2.8,6.7,20.0,52.76,0.0
2018,1,20,7,45,244.5,28.0,2.9,7.1,54.0,153.17,103.18
2018,1,20,8,0,376.0,40.0,3.0,7.5,88.0,243.15,195.78
2018,1,20,8,15,518.0,43.5,3.2,8.05,137.5,342.79,285.02
2018,1,20,8,30,660.0,47.0,3.4,8.6,187.0,451.91,380.18
2018,1,20,8,45,710.5,51.0,3.55,9.2,231.5,522.7,441.4
2018,1,20,9,0,761.0,55.0,3.7,9.8,276.0,596.54,502.93
2018,1,20,9,15,793.5,57.5,3.75,10.3,317.0,658.33,551.16
2018,1,20,9,30,826.0,60.0,3.8,10.8,358.0,720.63,597.86
2018,1,20,9,45,848.5,62.0,3.85,11.25,394.5,774.44,636.96
2018,1,20,10,0,871.0,64.0,3.9,11.7,431.0,818.94,668.25
2018,1,20,10,15,885.0,65.5,3.9,12.05,461.0,861.75,697.81
2018,1,20,10,30,899.0,67.0,3.9,12.4,491.0,902.37,725.33
2018,1,20,10,45,908.0,68.5,3.9,12.7,514.0,935.94,747.56
2018,1,20,11,0,917.0,70.0,3.9,13.0,537.0,966.57,767.56
2018,1,20,11,15,922.5,71.0,3.9,13.15,553.0,990.05,782.83
2018,1,20,11,30,928.0,72.0,3.9,13.3,569.0,1010.11,795.78
2018,1,20,11,45,930.0,73.0,3.9,13.45,577.5,1023.19,803.91
2018,1,20,12,0,932.0,74.0,3.9,13.6,586.0,1032.58,809.65
2018,1,20,12,15,926.5,75.5,3.95,13.7,585.0,1031.41,808.68
2018,1,20,12,30,921.0,77.0,4.0,13.8,584.0,1026.48,805.35
2018,1,20,12,45,911.5,78.5,4.0,13.85,575.0,1013.91,796.63
2018,1,20,13,0,902.0,80.0,4.0,13.9,566.0,997.81,785.63
2018,1,20,13,15,894.5,79.5,4.0,13.85,550.5,977.69,772.2
2018,1,20,13,30,887.0,79.0,4.0,13.8,535.0,954.29,756.54
2018,1,20,13,45,861.5,81.0,4.0,13.75,508.5,924.33,736.18
2018,1,20,14,0,836.0,83.0,4.0,13.7,482.0,881.65,706.5
2018,1,20,14,15,834.5,78.5,3.95,13.55,456.5,850.03,684.79
2018,1,20,14,30,833.0,74.0,3.9,13.4,431.0,815.49,660.66
2018,1,20,14,45,811.0,71.5,3.8,13.2,395.5,764.18,623.5
2018,1,20,15,0,789.0,69.0,3.7,13.0,360.0,711.78,584.97
2018,1,20,15,15,757.0,65.5,3.7,13.0,320.0,650.2,538.43
2018,1,20,15,30,725.0,62.0,3.7,13.0,280.0,589.08,490.62
2018,1,20,15,45,679.5,57.0,3.05,12.05,236.5,518.6,432.27
2018,1,20,16,0,634.0,52.0,2.4,11.1,193.0,455.25,377.56
2018,1,20,16,15,531.0,47.5,2.1,10.35,147.5,361.16,296.79
2018,1,20,16,30,428.0,43.0,1.8,9.6,102.0,276.35,221.72
2018,1,20,16,45,277.5,31.5,1.55,8.8,64.0,175.64,128.22
2018,1,20,17,0,127.0,20.0,1.3,8.0,26.0,80.37,0.0
2018,1,20,17,15,63.5,10.0,1.25,7.8,13.0,27.86,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,7,15,41.5,8.0,0.45,6.05,9.5,6.83,0.0
2018,1,21,7,30,83.0,16.0,0.5,6.5,19.0,42.27,0.0
2018,1,21,7,45,135.0,31.0,0.5,6.95,44.5,112.28,75.96
2018,1,21,8,0,187.0,46.0,0.5,7.4,70.0,161.61,128.81
2018,1,21,8,15,292.0,57.0,0.45,8.15,111.5,238.28,195.86
2018,1,21,8,30,397.0,68.0,0.4,8.9,153.0,326.33,270.18
2018,1,21,8,45,484.0,71.0,0.35,9.6,197.0,409.21,337.75
2018,1,21,9,0,571.0,74.0,0.3,10.3,241.0,496.09,405.61
2018,1,21,9,15,534.5,91.5,0.4,11.25,265.5,517.65,421.05
2018,1,21,9,30,498.0,109.0,0.5,12.2,290.0,528.15,428.15
2018,1,21,9,45,634.0,96.0,0.6,13.1,349.5,649.98,518.67
2018,1,21,10,0,770.0,83.0,0.7,14.0,409.0,766.59,599.04
2018,1,21,10,15,817.0,79.0,0.75,14.45,446.5,828.98,639.39
2018,1,21,10,30,864.0,75.0,0.8,14.9,484.0,890.89,679.28
2018,1,21,10,45,872.0,76.5,0.85,15.35,506.5,923.22,698.76
2018,1,21,11,0,880.0,78.0,0.9,15.8,529.0,942.29,709.8
2018,1,21,11,15,885.0,79.5,1.0,15.95,545.0,965.33,725.47
2018,1,21,11,30,890.0,81.0,1.1,16.1,561.0,985.08,738.98
2018,1,21,11,45,866.5,89.0,1.2,16.25,562.0,992.91,744.81
2018,1,21,12,0,843.0,97.0,1.3,16.4,563.0,985.47,740.88
2018,1,21,12,15,843.0,97.0,1.35,16.45,563.5,987.73,743.08
2018,1,21,12,30,843.0,97.0,1.4,16.5,564.0,986.46,742.96
2018,1,21,12,45,864.5,90.5,1.5,16.55,564.0,994.85,750.23
2018,1,21,13,0,886.0,84.0,1.6,16.6,564.0,999.15,754.81
2018,1,21,13,15,864.0,86.0,1.65,16.5,544.0,968.19,735.68
2018,1,21,13,30,842.0,88.0,1.7,16.4,524.0,934.34,714.89
2018,1,21,13,45,816.5,88.0,1.7,16.3,496.0,892.19,687.58
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,848.01,658.63
2018,1,21,14,15,735.0,91.0,1.7,15.95,427.5,784.26,615.74
2018,1,21,14,30,679.0,94.0,1.7,15.7,387.0,716.33,569.01
2018,1,21,14,45,634.0,94.5,1.65,15.5,350.5,655.25,525.74
2018,1,21,15,0,589.0,95.0,1.6,15.3,314.0,595.05,482.05
2018,1,21,15,15,556.5,88.5,1.6,15.3,277.5,537.46,438.29
2018,1,21,15,30,524.0,82.0,1.6,15.3,241.0,481.0,393.95
2018,1,21,15,45,500.5,71.0,1.2,14.15,204.5,426.9,350.11
2018,1,21,16,0,477.0,60.0,0.8,13.0,168.0,373.89,305.42
2018,1,21,16,15,436.0,51.0,0.8,12.7,133.0,315.25,255.2
2018,1,21,16,30,395.0,42.0,0.8,12.4,98.0,260.22,205.86
2018,1,21,16,45,289.5,31.5,0.85,12.05,64.5,180.98,132.05
2018,1,21,17,0,184.0,21.0,0.9,11.7,31.0,102.92,0.0
2018,1,21,17,15,92.0,10.5,0.85,11.65,15.5,37.0,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
