Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,13.66,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,28.84,12.83
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,69.1,39.78
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,118.25,75.89
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,177.62,124.07
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,237.79,176.01
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,305.44,234.14
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,369.77,288.79
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,438.46,345.05
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,502.35,395.43
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,568.19,445.1
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,629.77,489.54
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,691.59,532.26
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,746.25,568.37
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,793.03,596.18
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,840.81,623.88
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,886.33,649.35
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,924.97,671.97
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,960.53,692.52
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,990.45,708.48
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,1016.84,722.19
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,1037.65,733.32
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,1054.58,742.2
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,1064.53,748.15
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1070.44,751.88
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,1068.42,750.26
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,1062.34,746.44
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,1048.85,738.3
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,1031.56,728.05
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,1011.37,717.47
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,987.51,704.62
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,956.88,687.46
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,923.02,668.13
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,882.13,644.28
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,846.53,623.6
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,797.5,594.05
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,746.58,562.5
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,690.84,523.85
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,634.19,483.45
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,571.23,439.12
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,508.97,393.18
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,442.83,341.7
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,378.86,290.03
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,309.23,232.72
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,245.68,179.14
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,172.18,119.57
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,110.4,71.22
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,69.03,40.12
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,35.6,17.77
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,17.5,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,9.39,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,21.25,9.94
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,33.78,22.53
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,43.57,31.36
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,53.32,39.92
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,93.42,72.68
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,137.61,108.84
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,199.31,158.67
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,272.25,217.03
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,336.58,267.69
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,408.68,323.43
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,489.66,384.32
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,567.51,441.2
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,611.23,472.23
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,662.27,507.91
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,592.16,452.8
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,482.43,368.5
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,611.68,465.08
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,749.28,562.43
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,798.13,595.44
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,846.55,628.63
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,759.51,564.73
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,650.21,485.58
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,655.77,489.25
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,640.8,478.06
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,726.43,539.54
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,807.28,595.35
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,826.74,607.9
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,842.7,618.64
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,847.02,624.29
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,847.16,627.25
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,760.05,567.81
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,661.32,499.41
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,588.3,448.35
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,504.36,387.85
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,443.72,344.22
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,384.96,300.75
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,486.53,381.17
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,548.53,428.88
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,460.88,362.13
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,387.37,305.41
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,260.92,206.14
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,150.26,118.02
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,150.92,117.97
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,141.83,108.79
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,109.62,81.66
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,79.9,56.8
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,52.07,34.64
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,28.66,15.77
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,15.07,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.41,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,5.95,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.21,1.26
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,22.1,12.97
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,36.66,25.32
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,92.63,71.32
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,154.38,121.97
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,157.89,125.52
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,151.55,120.45
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,170.13,135.31
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,187.47,148.57
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,258.0,204.06
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,344.59,269.6
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,344.48,267.27
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,353.53,272.26
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,439.68,335.3
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,517.29,389.45
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,621.55,462.56
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,730.54,536.13
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,790.51,576.44
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,850.76,617.01
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,837.98,608.75
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,820.64,598.03
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,875.31,638.12
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,932.89,678.86
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,772.33,569.81
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,580.9,434.6
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,509.27,384.67
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,419.69,319.2
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,425.38,324.87
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,430.41,329.67
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,447.97,344.4
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,479.46,369.24
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,439.52,339.93
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,386.43,300.73
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,394.7,308.6
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,386.98,304.06
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,357.26,281.75
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,327.35,259.06
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,295.46,234.94
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,263.64,210.36
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,229.39,183.0
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,195.96,155.79
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,170.31,134.1
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,143.62,110.86
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,110.69,82.94
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,80.12,57.19
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,52.5,35.12
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,29.22,16.48
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,15.49,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.41,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.85,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.64,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.1,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,7.8,1.0
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,11.51,4.23
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,26.81,17.38
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,42.19,30.45
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,79.98,62.18
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,119.16,94.48
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,156.17,124.51
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,202.52,161.69
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,222.01,176.75
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,241.84,192.0
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,238.84,188.78
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,224.07,176.32
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,228.58,179.44
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,232.96,182.4
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,243.95,190.5
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,254.99,198.6
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,221.67,172.05
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,188.47,145.61
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,237.37,183.83
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,287.14,222.02
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,283.59,218.87
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,279.93,215.82
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,256.7,198.03
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,233.56,180.27
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,256.04,197.99
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,278.5,215.55
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,283.22,219.4
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,287.8,223.24
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,264.59,205.58
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,241.62,188.08
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,209.14,162.89
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,177.31,137.98
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,170.59,133.04
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,163.76,127.95
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,175.9,138.35
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,179.02,141.4
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,167.42,132.39
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,155.49,122.99
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,149.03,117.86
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,145.25,114.4
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,143.4,111.95
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,138.69,106.51
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,92.66,69.49
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,57.32,42.06
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,38.48,26.06
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,20.66,10.48
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,11.14,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.71,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.28,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.46,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,5.37,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,9.01,1.38
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,10.66,3.11
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,11.51,4.2
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,19.91,11.4
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,28.4,18.63
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,55.06,41.18
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,82.3,63.96
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,216.01,174.57
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,367.14,295.83
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,458.36,367.17
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,548.8,436.67
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,585.98,463.44
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,621.2,488.42
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,628.75,491.91
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,631.64,491.92
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,606.73,470.81
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,574.16,443.97
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,666.22,512.47
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,744.42,569.18
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,819.07,622.99
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,878.02,665.53
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,879.77,665.61
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,878.56,664.14
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,941.21,710.71
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,998.31,751.43
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,992.02,747.29
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,981.95,741.2
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,952.71,722.09
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,920.72,701.18
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,884.56,677.15
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,846.14,651.11
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,820.99,635.2
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,790.7,615.17
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,740.75,580.05
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,689.48,543.11
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,648.78,512.9
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,605.3,479.7
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,553.46,439.87
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,500.54,397.8
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,435.6,344.66
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,373.27,292.15
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,307.4,235.81
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,246.48,182.75
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,180.09,126.46
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,126.19,82.39
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,75.27,45.64
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,38.37,22.64
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,20.05,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,6.83,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,10.24,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,18.67,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,35.73,20.88
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,76.71,46.6
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,124.18,81.74
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,185.87,132.61
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,245.26,184.71
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,311.5,242.89
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,373.92,297.64
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,440.12,354.17
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,503.04,406.41
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,567.51,458.12
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,625.96,503.53
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,685.42,548.31
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,739.88,588.19
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,793.3,625.4
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,841.64,657.47
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,879.36,681.53
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,916.82,705.6
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,951.27,727.36
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,980.21,745.07
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,1005.67,760.36
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,1025.59,772.35
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,1041.74,781.89
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,1050.58,787.0
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1055.49,789.67
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,1054.46,788.98
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,1049.47,785.83
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,1038.59,778.4
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,1023.82,768.52
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,1002.46,754.76
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,977.51,738.65
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,946.83,718.5
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,912.97,696.14
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,873.11,669.65
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,838.55,646.76
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,789.37,613.23
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,738.42,577.29
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,682.15,535.74
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,625.06,492.53
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,563.71,445.59
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,503.35,397.89
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,437.07,343.79
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,373.38,290.25
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,306.86,233.4
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,245.3,179.86
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,180.3,125.25
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,122.72,78.74
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,72.62,42.68
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,35.21,20.28
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,18.64,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,6.83,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,8.96,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,16.83,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,32.03,19.56
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,56.97,38.03
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,81.16,59.05
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,104.25,79.78
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,123.34,96.46
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,144.41,114.35
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,181.32,144.38
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,227.49,181.41
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,286.4,227.89
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,361.41,286.04
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,445.34,350.44
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,552.27,429.9
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,647.09,497.97
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,745.08,565.9
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,738.41,556.11
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,716.87,536.85
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,817.39,605.43
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,917.37,668.09
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,957.85,689.79
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,1003.3,714.83
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,1009.23,716.44
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,1024.38,724.35
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,1034.35,729.7
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,1040.53,732.89
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,1040.49,733.0
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,1036.57,730.91
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,1027.75,725.95
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,1014.98,718.68
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,983.73,699.72
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,962.02,686.93
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,885.32,638.83
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,802.47,583.92
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,768.54,563.2
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,731.84,539.78
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,649.57,483.28
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,577.19,432.56
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,592.33,445.69
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,586.38,442.36
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,508.73,385.15
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,432.52,328.31
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,352.05,267.41
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,276.02,209.08
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,223.46,167.42
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,175.49,128.74
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,130.64,92.75
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,91.38,61.83
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,56.83,36.6
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,30.93,18.28
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,17.5,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.12,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,9.82,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,18.03,1.61
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,34.3,20.85
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,63.63,41.13
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,99.23,68.36
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,141.09,102.48
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,177.15,134.59
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,212.04,165.15
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,259.89,204.67
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,311.38,246.42
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,357.57,282.96
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,405.07,319.53
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,446.46,350.43
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,487.25,380.05
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,539.97,418.72
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,607.5,467.0
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,658.5,502.44
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,710.27,537.83
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,769.11,578.88
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,832.87,622.46
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,897.84,667.01
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,952.58,701.99
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,954.76,702.71
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,941.84,693.12
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,938.17,690.55
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,930.79,685.47
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,966.25,711.46
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,995.28,730.75
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,974.84,717.62
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,951.22,702.86
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,922.54,684.62
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,891.29,664.25
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,847.68,635.21
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,802.79,604.97
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,726.83,552.0
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,658.54,503.41
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,599.93,461.79
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,532.33,412.81
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,428.18,333.79
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,324.66,253.8
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,265.82,208.98
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,220.14,173.55
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,209.13,165.23
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,200.09,157.66
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,150.45,117.57
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,111.37,86.18
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,88.66,67.47
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,67.64,50.09
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,46.95,32.92
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,29.04,17.64
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,17.01,0.0
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.12,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,6.83,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,11.84,0.71
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,18.22,9.4
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,24.76,15.51
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,49.8,35.56
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,81.79,61.79
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,142.15,110.89
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,211.56,168.03
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,292.23,233.76
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,382.62,307.08
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,443.31,355.82
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,513.42,410.21
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,553.51,439.49
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,584.8,461.1
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,637.59,497.35
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,684.5,527.73
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,723.54,551.46
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,755.8,569.73
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,797.34,599.37
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,832.43,624.15
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,805.92,605.12
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,775.49,582.99
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,823.72,619.68
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,870.83,654.76
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,853.9,643.74
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,833.89,630.74
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,748.3,569.48
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,677.44,517.37
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,700.6,537.05
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,721.35,554.69
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,716.61,553.04
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,709.55,549.85
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,640.6,499.03
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,559.11,438.35
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,571.66,450.2
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,565.49,447.67
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,564.42,449.37
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,568.88,454.65
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,557.05,446.78
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,542.2,435.76
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,438.72,353.82
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,345.34,278.94
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,296.89,239.23
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,250.41,200.27
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,221.1,173.65
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,191.64,145.58
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,148.08,106.9
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,106.24,70.75
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,62.85,39.46
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,32.32,21.97
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,18.78,2.34
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,6.83,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,14.51,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,24.66,9.92
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,41.3,26.0
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,83.32,51.49
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,131.33,87.28
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,192.83,138.49
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,251.34,190.44
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,316.06,248.06
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,378.25,303.32
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,443.95,360.29
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,506.31,412.98
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,569.82,464.96
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,626.74,510.59
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,684.12,555.34
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,733.62,592.7
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,780.77,627.43
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,767.2,613.16
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,730.72,581.89
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,796.23,631.05
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,859.68,677.46
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,907.49,711.45
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,953.69,742.81
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,863.34,674.09
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,763.62,596.93
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,878.61,684.82
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,990.79,765.83
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,1010.31,779.26
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,1036.93,798.39
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,1014.97,783.41
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,989.56,766.36
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,973.81,756.47
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,954.35,743.92
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,923.38,723.01
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,889.48,699.95
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,855.57,677.14
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,812.89,647.29
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,764.83,612.27
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,715.14,575.28
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,658.96,531.92
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,602.51,487.4
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,542.83,440.03
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,483.85,391.86
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,418.47,336.93
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,355.84,282.97
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,291.99,227.24
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,229.49,172.17
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,169.33,120.86
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,118.6,79.69
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,72.81,46.11
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,37.46,26.59
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,22.43,5.73
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,9.39,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,14.94,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,25.46,12.11
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,41.88,26.51
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,84.05,51.79
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,134.69,89.63
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,193.19,137.91
