Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,7.68,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,18.63,0.0
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,30.04,19.65
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,38.1,27.92
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,45.96,35.38
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,54.36,43.08
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,67.4,52.13
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,78.7,61.04
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,91.47,71.05
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,97.68,76.15
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,102.25,79.74
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,100.94,78.39
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,98.8,76.26
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,101.45,77.97
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,104.08,79.66
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,112.02,85.62
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,120.03,91.6
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,132.15,100.86
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,144.45,110.18
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,151.02,114.94
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,157.67,119.74
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,169.89,128.94
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,182.21,138.15
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,212.65,161.25
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,243.36,184.28
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,257.28,194.5
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,271.17,204.71
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,415.27,314.78
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,549.01,413.2
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,703.14,526.65
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,843.39,626.5
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,856.0,634.82
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,857.99,636.16
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,859.2,637.55
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,867.22,643.66
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,839.41,625.36
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,808.48,605.12
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,773.55,582.13
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,735.95,556.43
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,692.83,525.66
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,647.63,492.69
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,599.16,456.27
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,549.45,417.95
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,496.85,377.03
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,442.71,333.63
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,385.69,286.77
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,329.44,239.21
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,272.58,190.5
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,218.0,143.84
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,159.69,96.81
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,108.58,60.54
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,60.31,36.54
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,43.53,32.33
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,37.34,26.67
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,31.1,20.62
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,21.05,8.18
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,11.1,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,6.83,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,14.76,0.0
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,23.15,13.93
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,23.82,15.38
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,26.08,17.69
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,32.81,23.83
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,38.86,27.77
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,55.12,41.54
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,71.02,54.76
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,79.75,61.73
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,88.52,68.63
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,96.7,74.94
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,104.97,81.24
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,135.64,105.59
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,166.98,130.05
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,184.04,142.91
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,201.35,155.88
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,182.61,140.58
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,163.43,125.07
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,165.61,126.37
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,167.76,127.62
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,232.67,177.61
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,293.67,223.49
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,320.33,242.95
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,347.21,262.51
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,263.93,199.6
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,173.93,130.67
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,243.45,183.92
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,324.97,244.77
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,376.26,282.79
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,427.26,320.28
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,431.48,323.6
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,435.12,326.73
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,462.99,348.48
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,499.93,376.58
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,488.06,368.81
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,475.48,360.67
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,444.63,338.79
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,405.73,310.74
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,473.18,365.38
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,517.21,400.76
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,526.53,407.56
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,520.83,402.21
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,429.41,332.02
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,351.14,271.79
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,313.53,241.18
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,274.57,208.48
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,225.07,168.74
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,182.01,134.81
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,147.6,105.52
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,111.06,76.38
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,76.44,55.39
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,59.1,46.4
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,46.58,35.04
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,33.78,23.16
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,22.18,9.61
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,10.24,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,5.97,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,6.96,0.0
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,8.44,1.51
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,9.37,2.63
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,9.86,3.18
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,29.32,20.7
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,49.13,36.43
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,76.38,58.38
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,106.82,82.68
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,97.17,75.33
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,83.25,64.22
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,106.62,83.16
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,130.46,102.15
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,145.98,114.23
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,161.64,126.31
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,197.74,154.55
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,240.02,187.19
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,249.76,194.04
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,252.68,195.68
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,227.38,175.56
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,201.47,154.99
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,207.61,159.59
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,213.73,164.1
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,218.55,167.65
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,223.32,171.18
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,233.23,178.72
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,243.09,186.2
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,270.81,207.5
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,309.31,236.81
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,259.1,198.54
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,219.77,168.42
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,221.67,170.15
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,223.47,171.74
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,237.23,182.69
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,250.81,193.49
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,261.12,201.85
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,271.16,210.04
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,293.48,227.91
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,306.9,238.87
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,281.32,219.49
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,256.14,200.37
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,281.48,220.94
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,303.35,238.36
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,339.6,267.01
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,353.92,276.27
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,323.82,250.04
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,289.57,219.48
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,234.82,174.91
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,187.2,137.13
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,148.14,104.49
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,108.62,73.77
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,72.11,50.93
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,52.79,41.0
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,42.96,32.01
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,32.84,22.5
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.37,10.29
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,12.8,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,5.12,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,10.46,0.0
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,16.14,8.07
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,14.7,7.35
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,14.43,7.29
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,19.34,11.79
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,23.08,14.31
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,34.7,24.27
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,46.36,34.15
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,63.19,48.25
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,79.89,62.05
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,93.19,72.83
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,106.59,83.57
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,140.7,111.11
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,175.81,139.04
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,195.54,154.28
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,215.59,169.64
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,219.57,172.13
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,223.41,174.55
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,233.03,181.53
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,242.61,188.42
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,282.73,219.0
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,316.35,244.16
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,351.47,270.34
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,387.0,296.56
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,478.95,366.17
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,560.54,426.58
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,650.96,493.62
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,741.11,558.99
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,775.19,584.42
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,806.42,608.06
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,863.75,650.9
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,896.69,673.44
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,878.74,661.61
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,857.44,647.82
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,831.16,630.55
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,801.77,611.02
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,767.13,587.83
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,729.85,561.32
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,688.32,531.09
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,644.68,498.63
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,599.15,463.52
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,549.35,424.37
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,495.31,381.65
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,441.3,337.64
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,370.44,280.3
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,310.24,231.28
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,261.2,188.52
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,211.34,144.96
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,160.78,104.06
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,114.45,70.71
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,70.04,46.65
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,49.92,38.21
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,42.02,31.0
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,33.93,23.34
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.24,11.27
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,13.66,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,9.39,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,20.53,4.03
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,32.27,21.74
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,39.46,29.07
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,46.42,35.68
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,61.9,49.55
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,85.36,64.98
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,112.05,85.89
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,140.49,108.52
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,193.39,145.5
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,266.4,200.2
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,336.35,253.52
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,419.23,317.6
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,474.63,361.8
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,528.63,403.7
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,579.52,442.05
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,629.78,478.76
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,676.82,512.71
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,717.33,541.4
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,756.31,568.1
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,793.04,591.85
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,825.01,612.2
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,854.1,630.53
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,878.48,645.78
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,899.6,658.89
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,914.31,668.07
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,925.55,675.05
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,932.38,679.25
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,935.69,681.24
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,933.71,680.26
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,928.19,677.06
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,917.8,670.73
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,903.89,662.15
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,884.36,650.1
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,861.5,635.81
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,833.7,618.05
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,802.85,598.11
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,768.12,575.32
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,730.81,549.47
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,688.12,518.93
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,643.45,486.3
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,595.01,449.94
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,546.72,412.7
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,493.8,371.44
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,440.55,328.71
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,385.14,283.15
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,330.57,237.18
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,271.13,187.03
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,216.37,140.87
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,162.0,97.67
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,111.79,62.68
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,64.36,39.55
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,48.15,35.82
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,41.3,29.72
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,34.33,23.23
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.53,10.85
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,13.66,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,6.83,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,9.39,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,18.72,3.63
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,30.46,19.79
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,36.71,26.02
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,42.93,31.75
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,46.88,35.28
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,89.87,49.15
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,139.57,80.27
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,196.89,123.86
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,251.8,168.86
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,309.31,216.58
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,365.53,263.08
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,422.86,309.3
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,477.84,352.57
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,531.9,393.82
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,582.88,431.56
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,632.81,467.43
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,678.69,499.66
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,722.41,529.62
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,761.58,556.05
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,797.97,579.05
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,830.29,599.26
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,859.64,617.45
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,884.16,632.82
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,905.34,646.06
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,921.32,656.07
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,933.73,663.9
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,940.77,668.05
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,944.18,670.03
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,941.73,668.97
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,935.68,665.72
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,924.28,659.11
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,909.37,650.3
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,890.07,638.92
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,867.36,625.3
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,839.69,608.12
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,808.91,588.79
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,773.33,566.44
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,735.12,541.17
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,692.71,511.86
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,648.25,480.37
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,599.78,444.69
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,550.01,407.13
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,497.36,367.1
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,443.36,324.83
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,386.95,279.35
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,331.29,233.33
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,274.24,185.8
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,219.39,140.29
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,161.63,95.09
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,110.95,60.32
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,62.49,37.11
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,45.78,33.26
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,39.66,27.9
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,33.48,22.19
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.94,11.97
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,14.51,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,9.39,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,19.09,4.27
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,31.27,20.27
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,37.88,26.76
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,44.43,32.74
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,55.9,42.73
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,91.69,59.25
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,129.23,89.99
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,152.86,112.9
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,199.64,144.61
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,264.38,191.74
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,333.15,242.08
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,417.49,304.49
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,471.05,345.53
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,524.5,385.04
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,575.09,421.1
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,622.17,453.4
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,667.83,484.2
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,711.9,513.0
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,751.67,538.23
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,789.22,560.15
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,821.02,579.71
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,849.8,597.35
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,874.18,612.2
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,895.23,624.99
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,911.1,635.57
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,923.43,644.01
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,930.42,648.56
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,933.83,651.0
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,931.43,651.38
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,925.48,649.52
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,914.67,644.55
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,900.41,637.32
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,880.96,626.73
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,858.19,613.92
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,830.6,598.06
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,800.05,579.99
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,764.67,558.65
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,726.76,534.12
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,684.51,505.71
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,640.38,475.08
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,592.56,439.8
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,544.83,403.64
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,492.15,364.61
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,439.32,323.99
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,383.84,279.5
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,329.36,234.57
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,270.13,185.44
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,215.81,140.27
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,162.37,98.14
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,113.04,63.96
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,66.04,40.94
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,49.61,37.02
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,42.81,30.98
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,33.93,22.91
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.63,12.19
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,14.51,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,11.1,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,14.3,2.35
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,18.41,10.07
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,15.45,7.98
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,13.66,6.55
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,21.06,13.23
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,29.39,18.62
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,33.54,22.12
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,36.09,24.58
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,37.14,25.59
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,38.38,26.68
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,92.96,71.8
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,147.43,115.81
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,161.28,126.34
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,175.37,137.01
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,214.77,167.7
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,253.02,197.05
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,288.11,223.69
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,324.39,250.94
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,397.52,306.62
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,466.59,358.19
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,594.5,454.79
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,714.37,542.91
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,713.76,540.1
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,710.35,535.9
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,829.58,624.5
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,929.79,693.62
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,936.64,697.46
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,940.01,699.97
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,937.2,699.1
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,930.92,695.99
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,919.43,689.6
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,904.59,680.9
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,885.58,669.25
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,863.33,655.31
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,835.88,637.68
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,805.51,617.87
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,777.34,598.79
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,738.95,571.43
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,695.61,539.91
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,650.4,506.27
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,601.1,468.03
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,550.76,428.08
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,497.95,386.25
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,445.01,343.01
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,387.76,294.91
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,333.16,247.79
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,277.17,199.27
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,223.9,153.34
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,170.04,109.46
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,120.82,74.08
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,74.81,50.38
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,55.74,43.77
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.78,36.44
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,39.72,28.73
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.34,15.8
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,14.92,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,8.11,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,3.41,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,9.79,0.07
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,16.02,8.13
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,22.17,14.04
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,26.66,18.31
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,35.46,26.33
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,41.36,30.06
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,68.77,53.19
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,96.16,75.93
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,118.58,94.14
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,141.79,112.79
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,143.39,113.71
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,144.13,113.86
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,167.62,132.35
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,191.74,151.1
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,230.26,181.18
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,267.35,209.73
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,307.07,240.07
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,347.87,270.85
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,393.69,305.4
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,449.86,347.22
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,433.74,334.31
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,425.16,327.25
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,472.97,363.04
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,511.05,391.2
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,577.94,442.92
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,635.78,487.65
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,670.98,513.9
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,694.16,531.75
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,790.71,605.81
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,875.01,669.11
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,899.27,686.77
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,906.96,693.27
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,887.79,680.6
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,865.3,665.75
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,838.0,647.46
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,807.7,626.97
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,772.59,602.42
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,734.91,574.61
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,692.66,543.03
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,651.89,511.79
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,602.66,473.31
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,552.31,433.02
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,499.68,390.35
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,446.66,346.18
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,391.02,298.82
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,333.58,248.95
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,276.83,199.2
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,222.53,151.84
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,168.01,106.99
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,117.92,70.78
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,70.48,46.39
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,53.59,42.1
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,46.96,35.92
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.63,27.09
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.27,15.27
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,14.76,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,8.11,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,11.1,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,21.36,7.24
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,32.45,22.26
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,41.67,31.26
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,48.52,37.76
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,52.63,41.55
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,92.4,54.4
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,141.39,85.48
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,195.34,127.56
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,253.21,176.53
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,310.39,225.67
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,366.01,273.27
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,422.85,320.62
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,478.06,365.27
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,533.21,408.3
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,583.18,446.01
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,632.87,482.19
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,679.37,515.35
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,724.16,546.35
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,764.72,573.3
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,802.9,596.59
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,835.45,616.46
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,864.91,634.15
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,889.85,648.36
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,911.4,660.3
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,927.7,669.97
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,940.39,677.38
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,947.64,681.1
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,951.23,682.59
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,948.48,680.95
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,942.1,677.08
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,930.39,669.49
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,915.22,659.76
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,896.07,648.35
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,873.5,634.67
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,845.95,617.51
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,815.29,598.16
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,779.79,575.84
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,741.65,550.25
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,698.41,519.95
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,653.09,487.45
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,604.79,451.7
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,556.38,414.89
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,502.93,374.26
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,449.04,331.87
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,391.05,284.97
