Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,334.07,237.67
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,277.43,189.97
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,222.65,143.97
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,164.56,97.89
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,113.2,62.15
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,64.01,38.3
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,46.53,34.35
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,40.84,29.32
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,35.1,23.98
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,26.03,14.69
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.61,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,8.54,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,11.1,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,19.88,6.39
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,31.2,20.64
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,37.87,27.11
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,44.46,33.12
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,48.74,36.93
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,88.41,49.29
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,137.9,79.71
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,191.81,120.55
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,249.22,167.69
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,305.82,214.93
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,361.24,260.98
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,417.75,306.66
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,472.96,349.97
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,527.43,391.19
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,578.25,428.36
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,627.96,463.43
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,672.95,493.98
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,715.93,522.15
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,755.7,547.26
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,792.9,569.02
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,825.27,587.08
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,854.62,602.97
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,879.08,615.59
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,900.23,626.04
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,916.22,633.65
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,928.67,639.12
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,935.8,641.4
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,939.34,641.64
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,937.99,640.14
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,933.04,636.63
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,923.16,630.42
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,909.68,622.18
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,890.52,611.73
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,867.93,599.18
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,840.41,583.41
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,809.79,565.58
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,774.22,545.23
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,735.97,521.83
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,694.03,494.9
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,650.01,465.69
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,601.51,431.68
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,551.69,395.77
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,498.57,358.01
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,444.22,317.64
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,388.35,274.12
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,333.24,229.88
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,275.68,183.27
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,220.25,138.33
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,162.33,93.8
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,111.33,59.33
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,62.81,36.44
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,45.64,32.85
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,39.92,27.93
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,34.14,22.7
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,25.51,14.1
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,15.6,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,8.54,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,11.95,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,21.61,7.42
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,31.26,20.16
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,37.11,25.83
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,42.95,31.11
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,46.94,34.6
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,86.66,46.37
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,137.01,76.37
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,194.86,119.29
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,249.77,163.38
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,307.14,210.12
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,364.02,256.15
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,421.9,301.66
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,477.35,344.21
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,531.59,384.45
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,582.45,421.21
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,632.16,456.01
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,678.0,487.62
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,721.53,516.89
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,760.8,543.19
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,797.15,566.28
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,829.22,586.02
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,858.26,603.78
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,882.46,618.86
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,903.28,631.85
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,919.34,642.29
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,931.84,650.58
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,938.57,655.35
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,941.71,657.96
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,940.39,658.08
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,935.49,656.05
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,925.25,650.88
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,911.44,643.46
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,891.97,632.14
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,869.09,618.63
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,841.72,602.27
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,811.26,583.79
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,775.93,561.83
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,737.97,536.73
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,695.8,507.93
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,651.55,476.97
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,603.28,441.91
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,553.68,404.96
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,501.45,366.14
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,447.77,324.91
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,390.96,279.82
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,334.88,234.09
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,278.23,187.31
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,220.38,139.85
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,164.82,96.61
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,113.08,61.15
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,64.96,38.3
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,48.02,35.05
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,41.97,29.8
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,35.85,24.23
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,27.27,15.66
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,17.15,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,9.39,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,11.1,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,20.28,7.16
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,29.59,19.45
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,34.74,24.64
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,39.91,29.49
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,47.57,36.28
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,86.45,50.17
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,133.35,77.07
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,193.37,121.26
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,249.2,168.25
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,307.22,218.01
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,364.24,266.75
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,423.25,315.82
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,477.95,360.32
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,532.23,402.98
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,583.4,442.06
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,633.26,478.92
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,678.69,511.45
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,721.65,541.28
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,760.79,567.47
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,796.83,589.9
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,829.47,610.14
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,859.1,628.2
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,883.87,643.15
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,905.27,655.87
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,921.49,665.86
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,934.14,673.61
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,941.41,677.94
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,945.07,680.04
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,944.22,679.98
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,939.75,677.66
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,929.86,672.02
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,916.34,664.06
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,897.09,653.03
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,874.37,639.64
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,847.04,622.89
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,816.51,603.85
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,781.08,581.28
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,742.93,555.64
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,700.48,526.01
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,655.88,494.04
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,607.16,457.36
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,557.02,418.7
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,504.04,378.3
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,449.89,335.55
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,393.51,289.34
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,337.64,242.26
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,279.95,193.13
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,224.1,145.7
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,168.46,101.02
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,112.73,61.38
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,62.92,37.08
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,44.99,33.41
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,39.19,28.23
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,33.33,22.77
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,25.49,14.82
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,16.41,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,11.95,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,21.38,8.19
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,31.72,21.55
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,40.36,29.92
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,46.95,36.16
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,51.56,40.39
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,90.02,52.43
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,140.3,83.68
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,195.23,126.46
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,253.72,176.24
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,311.26,226.32
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,367.52,275.33
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,424.84,324.09
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,480.17,369.9
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,535.32,414.05
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,585.89,453.33
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,635.94,490.88
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,683.15,525.23
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,728.78,557.42
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,768.52,584.78
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,805.81,608.54
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,839.26,629.74
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,869.75,648.79
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,890.74,661.03
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,907.64,670.57
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,913.04,673.18
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,902.31,665.17
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,886.78,652.14
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,859.23,630.46
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,884.12,649.89
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,907.56,667.86
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,915.74,674.1
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,916.53,675.16
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,897.47,663.28
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,874.98,649.22
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,846.73,631.32
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,815.41,611.23
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,780.37,588.63
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,742.63,562.67
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,699.85,532.1
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,654.97,499.28
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,606.93,462.8
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,557.53,424.35
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,505.03,383.61
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,450.99,340.32
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,394.35,293.37
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,338.24,245.64
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,280.79,196.32
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,225.21,148.71
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,166.29,100.94
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,114.18,63.75
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,64.74,39.12
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,46.46,35.12
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,41.15,30.32
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,35.83,25.24
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,26.75,16.17
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,16.39,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,11.1,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,21.29,8.34
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,32.26,22.11
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,37.21,27.27
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,42.0,31.91
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,51.05,40.12
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,87.23,55.05
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,98.35,64.2
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,91.34,64.72
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,99.23,74.48
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,97.1,75.03
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,132.01,103.55
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,165.36,130.1
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,260.1,204.14
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,370.74,289.82
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,416.11,324.14
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,462.74,358.86
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,533.27,411.54
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,610.95,468.2
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,678.99,517.21
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,750.0,567.37
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,749.87,564.68
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,740.86,556.0
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,806.57,604.03
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,865.51,645.83
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,894.95,665.7
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,909.46,675.7
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,915.41,679.95
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,918.0,682.08
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,915.42,680.96
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,909.55,677.72
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,898.22,671.2
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,895.96,671.23
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,876.36,659.05
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,853.56,644.74
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,826.55,627.42
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,796.7,607.62
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,761.43,582.96
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,723.84,556.18
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,681.58,525.46
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,637.64,492.82
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,590.22,456.33
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,541.42,417.95
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,488.92,376.63
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,436.56,334.23
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,381.74,288.61
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,328.35,243.21
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,272.81,196.06
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,220.82,152.19
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,170.87,111.82
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,122.44,76.69
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,78.36,53.09
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,60.25,47.47
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,51.44,39.5
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,42.45,31.12
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,30.15,19.14
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,17.25,0.0
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,9.39,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,10.24,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,23.29,9.83
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,36.79,26.08
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,46.55,35.57
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,56.09,44.49
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,66.67,54.07
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,90.04,65.19
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,122.41,86.45
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,161.75,115.87
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,212.8,155.95
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,272.04,203.57
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,333.03,252.62
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,398.78,305.21
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,456.26,351.09
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,517.22,398.5
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,567.71,436.84
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,617.27,473.3
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,665.06,507.53
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,712.27,540.38
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,749.72,565.83
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,791.5,593.22
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,823.67,613.6
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,852.83,631.89
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,877.18,647.01
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,898.19,659.89
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,913.64,669.94
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,925.58,677.74
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,932.28,682.26
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,935.5,684.55
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,933.84,683.96
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,928.74,681.18
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,917.62,674.59
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,903.15,665.82
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,884.55,654.72
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,862.64,641.34
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,835.9,624.4
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,806.12,605.28
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,771.55,582.22
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,734.39,556.26
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,697.68,529.91
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,653.38,497.53
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,605.14,460.89
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,555.74,422.5
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,502.96,381.66
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,449.74,339.13
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,395.03,293.79
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,338.15,245.71
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,281.14,197.07
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,226.17,150.32
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,171.52,106.29
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,120.72,70.14
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,72.39,45.48
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,53.39,40.85
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,47.15,35.29
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,40.83,29.38
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,28.24,17.45
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,17.88,0.0
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,9.82,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,11.1,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,21.02,8.36
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,33.8,23.34
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,39.5,29.12
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,45.21,34.51
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,50.25,39.08
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,86.19,50.17
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,135.11,79.78
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,188.39,120.6
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,245.48,168.57
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,301.58,216.85
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,357.12,264.53
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,413.67,311.89
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,467.76,356.16
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,521.72,398.87
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,571.51,437.13
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,620.84,473.8
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,666.35,506.98
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,710.05,537.98
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,750.28,565.79
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,788.09,590.65
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,820.51,611.08
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,849.96,629.36
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,874.62,644.33
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,895.95,657.05
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,912.12,666.76
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,924.77,674.2
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,931.68,678.18
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,935.02,679.92
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,933.47,679.22
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,928.39,676.41
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,917.6,670.04
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,903.33,661.42
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,884.75,650.02
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,862.81,636.35
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,835.48,618.99
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,805.05,599.41
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,769.91,576.66
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,732.19,550.5
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,690.09,520.39
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,645.91,488.07
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,598.71,452.35
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,551.25,415.5
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,498.13,374.61
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,444.58,332.01
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,389.53,286.72
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,334.97,240.68
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,278.7,192.75
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,224.19,146.48
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,166.0,99.69
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,114.35,63.04
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,65.11,38.32
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,45.55,33.77
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,40.23,29.04
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,34.86,24.05
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,27.1,16.42
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,17.96,0.0
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,9.82,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,11.1,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,20.26,7.84
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,31.98,21.64
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,38.6,28.14
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,45.12,34.21
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,51.5,39.95
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,84.76,51.06
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,126.16,82.2
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,154.45,109.76
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,169.32,126.21
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,173.18,132.91
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,213.13,165.38
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,249.72,194.31
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,309.46,240.12
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,374.45,290.32
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,471.99,365.43
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,575.66,444.25
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,610.8,470.08
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,642.41,492.91
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,690.44,527.67
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,734.32,558.87
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,780.88,592.06
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,826.6,623.65
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,825.83,622.01
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,827.04,621.0
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,819.25,613.95
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,808.91,604.94
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,846.18,633.34
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,880.27,659.23
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,850.66,637.3
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,817.46,613.02
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,771.99,580.26
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,718.29,541.43
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,697.8,527.74
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,675.83,512.75
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,643.53,489.72
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,610.93,466.29
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,596.25,457.03
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,578.83,445.45
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,583.59,451.29
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,574.81,446.32
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,542.32,421.21
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,506.02,392.49
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,444.39,344.68
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,390.47,302.07
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,339.98,260.95
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,292.09,221.36
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,254.74,186.61
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,210.76,145.26
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,160.82,105.17
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,114.78,72.1
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,72.14,47.69
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,52.63,40.89
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,43.36,32.54
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,35.35,25.09
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,26.66,16.54
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,17.87,0.0
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,9.82,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,11.95,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,21.73,9.04
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,32.44,22.33
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,41.51,31.07
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,48.37,37.52
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,52.84,41.61
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,85.74,51.4
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,134.26,82.41
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,183.11,121.26
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,233.5,164.6
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,283.55,208.32
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,335.48,252.49
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,389.37,297.46
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,439.42,338.53
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,489.03,378.01
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,548.91,424.35
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,612.08,472.18
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,656.9,505.34
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,703.97,539.25
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,743.43,567.11
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,780.62,592.38
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,812.1,612.48
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,840.5,630.33
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,865.55,645.95
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,887.44,659.4
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,903.08,668.68
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,915.23,675.67
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,922.13,679.71
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,925.52,681.52
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,924.1,680.63
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,919.17,677.5
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,909.41,671.22
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,896.12,662.65
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,877.27,650.88
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,855.08,636.86
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,828.47,619.36
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,798.84,599.74
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,764.34,577.31
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,727.25,551.47
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,685.98,521.64
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,642.67,489.64
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,595.22,453.44
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,546.41,415.34
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,495.48,375.67
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,443.14,333.63
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,387.38,287.42
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,332.28,240.63
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,276.83,193.07
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,223.34,147.38
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,165.83,100.87
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,115.17,64.66
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,67.14,40.24
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,47.69,35.9
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,42.07,30.88
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,36.38,25.57
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,28.73,18.04
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,19.46,1.39
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,11.1,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,11.95,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,21.06,8.54
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,30.29,20.34
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,36.2,26.22
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,42.08,31.74
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,45.7,35.04
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,78.79,44.18
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,131.69,76.26
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,184.86,116.65
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,238.55,161.79
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,294.55,209.99
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,349.71,257.43
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,405.8,304.49
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,460.89,349.38
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,514.48,391.62
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,564.91,430.18
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,614.17,466.58
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,658.68,498.09
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,700.42,526.6
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,736.99,550.84
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,770.12,572.09
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,802.18,591.54
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,831.45,608.81
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,856.53,623.15
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,878.48,635.36
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,894.61,644.66
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,907.37,651.83
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,915.02,655.45
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,919.26,656.98
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,919.74,657.05
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,916.75,655.0
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,908.92,649.93
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,897.44,642.6
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,879.49,631.53
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,858.14,618.28
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,831.86,601.77
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,802.45,583.13
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,768.23,561.39
