Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,731.36,536.36
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,690.15,507.79
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,646.79,477.02
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,599.64,442.43
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,551.15,405.97
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,499.49,367.07
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,446.39,325.79
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,390.93,281.39
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,336.06,236.28
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,279.74,189.52
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,225.38,144.48
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,168.15,99.55
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,117.79,64.61
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,69.33,40.54
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,49.32,36.28
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,43.74,31.49
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,38.09,26.4
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.59,18.36
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.45,2.07
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,11.52,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,11.95,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.53,8.61
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,31.2,20.62
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,37.08,26.31
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,42.93,31.61
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,46.54,34.76
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,79.17,43.25
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,129.26,71.63
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,186.75,113.77
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,240.77,157.2
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,297.1,203.52
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,352.6,249.0
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,409.01,294.02
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,464.38,337.08
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,518.27,377.6
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,568.83,414.31
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,618.23,448.96
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,663.75,480.34
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,707.39,509.6
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,747.86,536.02
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,785.88,559.35
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,818.09,579.44
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,847.27,597.53
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,872.52,613.09
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,894.36,626.51
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,910.1,636.26
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,922.25,643.85
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,929.45,648.31
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,933.03,650.63
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,931.7,650.86
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,926.77,648.91
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,915.63,643.07
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,900.96,635.01
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,882.8,624.69
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,861.24,612.15
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,834.29,596.16
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,804.23,578.01
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,769.29,556.79
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,731.7,532.48
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,690.33,504.26
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,646.86,473.86
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,599.65,439.41
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,551.03,403.05
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,499.12,364.53
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,445.99,323.73
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,390.95,279.82
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,336.45,235.16
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,280.28,188.61
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,225.93,143.67
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,171.09,100.69
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,115.89,62.01
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,66.85,37.77
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,46.25,33.49
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,41.35,29.29
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,36.44,24.85
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.73,17.57
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.5,2.75
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,11.52,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,11.95,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.53,8.7
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,31.22,20.85
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,36.69,26.29
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,42.18,31.41
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,45.84,34.69
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,78.18,43.2
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,132.19,74.99
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,186.55,115.41
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,241.01,160.27
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,297.81,208.13
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,354.26,255.55
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,412.99,303.42
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,467.27,346.74
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,521.22,388.28
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,572.2,426.29
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,621.95,462.1
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,667.84,494.57
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,711.62,524.69
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,751.31,551.27
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,788.3,574.6
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,821.12,595.08
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,850.87,613.45
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,875.71,628.36
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,897.15,641.07
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,913.82,651.43
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,926.89,659.56
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,934.59,664.02
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,938.66,666.26
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,937.37,666.0
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,932.46,663.52
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,922.63,657.82
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,909.2,649.86
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,891.38,639.38
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,870.1,626.64
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,842.97,609.89
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,812.69,590.98
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,777.88,569.16
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,740.34,544.26
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,698.94,515.72
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,655.38,484.93
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,607.97,449.98
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,559.09,413.05
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,506.83,374.09
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,453.3,332.72
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,396.64,287.26
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,340.52,240.93
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,283.9,193.55
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,229.12,147.74
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,173.66,103.74
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,117.99,64.23
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,68.33,39.22
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,47.05,34.75
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,41.76,30.13
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,36.42,25.25
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,29.16,18.25
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.28,3.87
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,11.95,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,11.95,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.05,8.42
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.95,22.47
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,34.85,24.88
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,36.77,26.88
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,46.04,35.15
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,59.11,44.4
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,85.97,66.2
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,114.35,88.78
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,158.22,121.16
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,213.01,162.59
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,272.36,206.17
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,349.17,264.13
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,427.23,323.1
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,518.1,391.48
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,570.86,431.03
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,623.67,469.49
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,670.81,503.0
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,716.08,534.22
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,756.79,561.79
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,795.04,585.96
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,827.97,605.86
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,857.8,623.56
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,883.15,638.54
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,905.05,651.25
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,922.13,661.38
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,935.54,669.2
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,943.47,673.59
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,947.69,675.7
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,946.45,675.69
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,941.53,673.39
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,931.16,667.21
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,917.16,658.75
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,899.11,648.6
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,877.54,636.07
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,850.45,619.7
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,820.13,601.06
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,785.35,579.38
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,747.83,554.73
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,705.52,525.57
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,661.05,494.12
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,613.31,458.54
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,564.01,420.88
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,511.2,381.16
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,457.78,339.45
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,400.08,292.54
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,343.76,245.44
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,285.82,196.48
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,229.77,149.16
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,174.93,104.85
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,122.97,67.75
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,68.23,38.7
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,45.69,33.86
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,40.72,29.48
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,35.72,24.85
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,28.36,17.78
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.93,4.84
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,11.52,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,10.24,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.74,2.85
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,16.02,8.07
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.67,12.53
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,25.16,16.7
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,25.4,16.97
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,25.57,16.14
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,30.97,20.63
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,36.38,25.05
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,61.81,46.07
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,86.82,66.33
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,105.48,81.03
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,124.34,95.67
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,143.74,110.47
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,163.68,125.52
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,224.84,172.48
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,286.53,218.75
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,370.78,281.67
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,454.7,342.95
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,601.03,452.21
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,749.12,559.1
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,793.67,589.36
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,846.7,623.84
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,872.08,639.71
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,894.06,653.49
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,910.38,663.66
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,923.1,671.55
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,930.46,676.0
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,934.19,678.19
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,932.59,677.66
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,927.4,674.87
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,916.93,668.69
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,903.0,660.27
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,884.69,649.49
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,863.0,636.41
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,835.99,619.6
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,805.91,600.64
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,771.81,578.95
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,735.07,553.86
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,694.22,525.36
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,651.31,494.56
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,604.11,458.76
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,555.51,421.03
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,503.25,381.46
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,449.49,339.17
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,394.06,293.52
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,339.19,247.06
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,283.24,199.02
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,229.06,152.54
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,170.85,104.95
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,119.14,67.28
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,70.12,41.44
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,47.75,36.3
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,42.53,31.6
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,37.25,26.63
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,29.57,19.15
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.78,5.96
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,11.95,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,7.68,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.91,4.98
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.72,15.65
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,26.05,17.42
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,26.91,18.44
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,24.08,15.98
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,24.74,15.64
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,31.8,21.62
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,38.87,27.52
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,61.39,46.3
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,83.59,64.46
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,103.45,80.37
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,123.52,96.2
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,162.25,126.7
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,205.27,160.14
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,281.59,219.31
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,360.87,279.63
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,515.95,398.3
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,682.61,521.07
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,734.01,556.94
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,791.98,596.38
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,825.23,617.39
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,855.4,636.34
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,879.8,651.15
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,900.76,663.65
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,917.37,674.13
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,930.33,682.27
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,938.28,687.06
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,942.57,689.54
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,941.02,688.66
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,935.82,685.5
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,925.29,678.77
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,911.21,669.79
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,892.66,658.27
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,870.65,644.45
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,844.07,627.51
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,814.31,608.32
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,779.69,586.12
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,742.36,560.75
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,700.75,531.18
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,657.0,499.33
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,609.74,463.57
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,560.98,425.78
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,508.6,385.76
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,455.01,343.39
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,399.0,297.09
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,343.6,250.03
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,286.6,201.16
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,231.5,153.91
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,173.22,106.29
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,121.62,68.77
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,72.03,42.64
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,49.33,37.66
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,44.53,33.33
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,39.74,28.78
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.42,19.05
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,20.92,5.95
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,12.38,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,8.54,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,20.0,7.62
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,31.68,21.6
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,43.51,32.76
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,55.11,43.45
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,67.89,54.91
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,91.48,66.51
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,123.23,80.91
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,178.83,117.2
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,230.27,157.8
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,292.31,208.65
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,347.87,256.01
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,405.04,303.65
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,446.62,338.87
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,480.77,366.85
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,527.97,402.91
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,571.98,435.27
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,628.36,477.09
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,688.09,520.44
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,730.08,550.2
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,776.36,582.0
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,808.94,603.18
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,838.58,622.38
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,863.43,638.09
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,885.02,651.63
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,901.56,662.47
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,914.59,671.05
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,922.34,675.9
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,926.55,678.52
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,925.03,678.0
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,919.99,675.25
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,910.15,669.27
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,896.85,661.05
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,879.63,650.36
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,858.99,637.4
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,832.49,620.43
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,802.83,601.24
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,769.19,579.2
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,732.84,553.9
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,692.2,524.93
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,649.4,493.68
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,602.61,458.3
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,554.41,420.96
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,503.11,381.12
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,450.32,338.84
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,395.29,293.32
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,340.74,247.03
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,284.44,198.84
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,229.9,152.18
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,172.37,105.34
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,121.39,68.36
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,71.96,42.13
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,48.48,36.66
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,43.65,32.34
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,38.82,27.8
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.79,20.1
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.04,6.34
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,12.38,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,11.95,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.02,8.09
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.92,22.45
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,39.52,28.99
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,46.04,35.08
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,50.25,38.88
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,78.2,46.15
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,125.93,72.6
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,178.08,110.92
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,234.91,157.37
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,290.69,204.18
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,344.99,249.89
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,400.37,295.41
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,439.91,328.83
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,471.88,354.63
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,495.8,372.94
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,512.84,384.85
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,550.74,411.97
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,587.49,437.58
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,667.5,495.57
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,748.83,553.33
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,791.51,582.44
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,825.22,604.06
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,848.1,618.22
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,867.65,630.26
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,886.47,641.91
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,902.18,651.57
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,909.78,656.21
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,913.92,658.75
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,914.27,659.76
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,911.14,658.58
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,903.14,653.87
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,891.5,646.84
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,873.44,635.99
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,851.99,622.89
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,826.51,607.04
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,797.93,589.0
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,764.84,567.79
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,729.06,543.44
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,688.21,514.75
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,645.24,483.85
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,598.47,448.92
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,550.27,412.04
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,499.41,373.02
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,447.25,331.75
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,392.95,287.41
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,338.97,242.16
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,283.07,194.83
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,228.74,148.86
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,174.41,105.1
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,119.54,65.39
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,70.02,39.46
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,46.13,34.03
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,41.27,29.77
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,36.35,25.25
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,29.06,18.35
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.69,6.87
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,11.95,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,11.95,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,21.13,7.9
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.38,20.07
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,31.45,21.73
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.52,22.96
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,40.15,29.73
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,50.53,36.89
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,60.78,45.24
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,70.99,53.39
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,95.84,73.26
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,121.09,93.04
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,150.83,115.81
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,181.97,139.36
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,256.91,195.56
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,342.6,259.09
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,458.58,344.61
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,594.89,442.74
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,645.07,477.5
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,698.6,514.15
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,738.46,540.33
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,775.7,563.52
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,808.72,583.54
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,838.8,601.51
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,864.14,616.46
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,886.16,629.28
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,903.02,639.65
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,916.33,647.86
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,924.32,652.23
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,928.7,654.45
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,928.18,655.04
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,924.07,653.41
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,914.63,648.08
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,901.65,640.56
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,883.76,630.42
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,862.38,618.01
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,836.47,602.43
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,807.37,584.64
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,773.66,563.86
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,737.17,540.16
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,696.4,512.49
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,653.43,482.48
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,606.71,448.21
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,558.49,411.95
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,506.91,373.57
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,454.6,333.17
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,398.47,288.13
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,343.51,242.71
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,286.55,195.13
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,231.29,148.92
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,176.33,105.06
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,124.59,68.23
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,70.89,39.25
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,46.26,33.95
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,41.34,29.69
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,36.38,25.18
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,29.51,18.68
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.6,7.68
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,12.38,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,11.95,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.74,7.56
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.63,19.57
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,31.85,22.22
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,34.07,24.46
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.48,30.16
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,55.27,41.02
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,70.83,53.77
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,86.59,66.41
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,119.95,92.52
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,155.26,119.76
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,227.27,172.03
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,319.33,240.65
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,410.32,308.06
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,520.4,389.76
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,571.89,427.97
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,622.15,464.16
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,668.18,496.45
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,711.8,526.05
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,752.06,552.45
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,789.31,575.55
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,823.15,596.63
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,854.03,615.65
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,880.55,631.63
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,903.73,645.44
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,920.87,656.36
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,934.41,665.07
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,943.01,670.24
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,947.95,673.18
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,947.47,673.31
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,943.32,671.2
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,933.76,665.98
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,920.57,658.46
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,902.88,648.31
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,881.65,635.84
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,854.88,619.32
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,824.84,600.56
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,790.66,579.23
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,753.66,554.94
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,712.11,526.41
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,668.25,495.49
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,620.54,460.28
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,571.23,423.0
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,518.66,383.48
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,465.29,341.94
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,407.79,295.65
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,351.22,248.77
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,293.64,200.41
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,237.6,153.29
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,181.26,108.07
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,128.0,69.92
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,72.27,39.56
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,45.71,33.55
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,41.12,29.58
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,36.53,25.38
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,29.6,18.83
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.64,8.0
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,12.38,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,11.95,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.36,7.16
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,28.88,18.98
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,32.88,23.2
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,36.75,26.92
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,54.11,42.31
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,76.0,58.53
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,95.43,73.97
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,116.28,90.2
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,157.2,119.77
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,209.03,158.51
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,278.94,208.96
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,370.36,277.42
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,442.65,332.53
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,525.36,395.06
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,577.59,434.35
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,628.47,471.39
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,675.87,505.24
