Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,721.27,536.72
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,762.44,564.58
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,801.02,588.81
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,835.05,609.66
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,865.9,628.25
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,891.76,643.17
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,914.06,655.72
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,930.94,665.04
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,944.07,672.01
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,953.01,676.05
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,958.14,677.76
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,956.96,676.75
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,952.01,673.48
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,940.75,666.6
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,925.9,657.51
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,908.2,647.02
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,886.92,634.23
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,860.49,618.06
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,830.74,599.65
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,796.34,578.5
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,759.06,554.41
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,716.84,525.59
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,672.29,494.39
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,624.31,459.39
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,574.72,422.3
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,522.33,383.32
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,469.03,342.2
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,412.85,297.24
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,354.67,249.47
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,296.16,200.63
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,238.96,152.77
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,181.92,107.15
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,127.81,68.48
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,75.55,41.22
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,44.29,32.08
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,39.61,28.09
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,34.91,23.87
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,28.76,18.06
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,22.65,8.18
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,12.38,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,11.95,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,21.67,7.62
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,31.4,20.84
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,35.87,25.44
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,40.35,29.62
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,46.96,35.44
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,62.86,46.31
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,82.15,61.73
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,99.92,75.98
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,137.4,103.89
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,180.3,135.79
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,241.45,179.33
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,317.62,234.67
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,409.88,300.96
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,517.65,378.39
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,573.01,418.22
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,630.03,458.25
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,677.11,490.44
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,722.01,520.22
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,762.87,546.57
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,800.9,569.97
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,835.32,590.34
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,866.69,608.61
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,892.31,622.89
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,914.49,634.99
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,931.86,645.51
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,945.59,653.86
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,954.33,658.67
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,959.39,661.34
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,957.69,660.79
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,952.34,658.1
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,942.02,652.55
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,928.09,644.81
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,909.67,634.54
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,887.7,622.01
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,861.57,606.61
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,832.19,589.05
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,796.98,568.04
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,759.0,543.96
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,716.68,515.82
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,672.15,485.43
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,623.75,450.9
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,573.84,414.38
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,521.22,376.18
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,467.43,335.69
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,410.88,291.46
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,354.73,246.26
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,296.47,198.74
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,240.02,152.57
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,184.22,108.95
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,127.92,69.12
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,77.03,42.51
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,50.16,36.52
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,44.55,31.82
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,38.86,26.81
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,31.19,19.79
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,21.82,7.71
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,12.8,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,11.95,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,21.2,6.84
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,30.44,19.64
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,36.77,25.77
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,43.06,31.46
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,47.07,34.95
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,72.79,40.89
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,122.64,66.6
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,180.34,107.38
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,234.61,150.25
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,291.37,196.58
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,347.55,242.49
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,404.81,288.18
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,461.03,332.05
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,515.63,373.33
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,566.97,410.99
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,617.2,446.64
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,664.5,479.65
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,709.95,510.53
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,750.8,537.55
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,789.24,561.56
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,823.06,582.0
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,853.77,600.34
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,879.5,615.44
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,901.79,628.37
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,918.85,638.8
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,932.25,647.04
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,940.2,651.63
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,944.45,654.04
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,943.27,653.95
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,938.41,651.66
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,929.03,646.63
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,916.03,639.38
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,897.68,629.17
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,875.83,616.72
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,849.0,601.11
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,818.99,583.32
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,784.78,562.63
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,747.8,539.16
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,706.11,511.21
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,662.24,481.02
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,614.64,446.71
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,565.47,410.39
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,512.67,371.78
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,459.44,331.45
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,400.71,285.5
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,344.45,240.28
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,289.04,194.54
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,234.2,149.07
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,179.71,105.95
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,127.86,69.06
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,73.64,39.52
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,46.26,33.39
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,41.73,29.56
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,37.2,25.5
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,29.45,18.4
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,21.6,7.72
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,11.95,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,10.24,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,19.46,5.61
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,31.17,20.4
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,31.32,21.33
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,32.99,23.07
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,37.84,27.38
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,44.69,31.65
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,61.53,45.41
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,78.02,58.62
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,112.65,85.37
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,150.48,114.35
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,218.48,163.73
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,301.26,225.18
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,390.65,291.24
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,493.16,366.71
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,542.8,403.34
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,591.71,438.49
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,637.98,470.81
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,683.04,501.32
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,718.45,524.76
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,756.56,549.34
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,789.33,569.12
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,819.37,586.52
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,844.43,600.44
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,866.39,612.32
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,883.03,621.97
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,896.32,629.58
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,904.96,634.22
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,910.23,636.86
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,909.92,636.75
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,906.24,634.68
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,897.04,629.46
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,884.52,622.21
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,866.99,611.99
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,846.21,599.69
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,821.5,585.01
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,793.82,568.29
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,760.55,547.7
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,724.73,524.26
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,689.34,500.32
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,646.67,470.9
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,599.92,437.36
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,551.92,402.08
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,499.0,363.78
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,446.57,324.43
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,386.55,278.21
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,331.6,234.83
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,276.09,190.46
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,224.44,149.16
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,173.89,110.48
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,126.61,77.26
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,83.25,51.25
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,55.65,41.69
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,48.51,35.6
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,41.09,29.03
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,30.15,19.18
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,20.98,7.57
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,12.38,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,4.27,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,9.79,0.0
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,15.36,7.29
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,21.95,13.44
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,28.41,19.32
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,27.89,18.96
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,25.57,15.96
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,35.53,24.26
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,45.53,32.46
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,60.97,45.02
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,76.29,57.25
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,84.99,63.94
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,93.74,70.59
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,116.55,88.32
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,139.72,106.04
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,161.86,122.7
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,184.39,139.42
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,198.58,149.6
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,212.98,159.86
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,231.77,173.32
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,250.75,186.76
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,271.13,201.26
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,291.68,215.75
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,361.11,267.07
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,434.86,320.25
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,601.47,441.14
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,753.13,547.01
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,821.06,593.27
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,877.97,631.29
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,899.88,645.77
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,906.67,650.73
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,899.7,646.77
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,889.18,640.61
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,873.06,630.96
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,853.57,619.13
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,828.29,603.53
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,799.88,585.75
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,767.01,564.96
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,731.42,540.95
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,691.51,513.19
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,649.42,483.22
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,603.44,449.23
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,557.26,414.21
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,505.9,375.58
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,453.85,335.1
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,399.56,291.23
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,345.5,246.37
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,289.67,199.56
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,235.35,153.9
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,177.86,107.63
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,126.59,70.31
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,76.94,42.97
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,48.42,35.84
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,43.22,31.33
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,37.95,26.55
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,30.25,19.37
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,21.05,7.74
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,12.38,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,11.1,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,20.86,5.79
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,30.6,20.14
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,34.47,24.35
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,38.27,28.01
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,45.53,34.46
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,61.98,46.46
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,77.3,58.88
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,92.97,71.31
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,123.06,94.66
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,154.98,119.09
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,185.74,142.11
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,218.87,166.72
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,309.84,233.65
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,427.06,320.13
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,517.8,386.33
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,619.38,459.0
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,666.8,491.99
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,712.12,522.93
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,752.91,550.27
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,790.97,574.49
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,824.78,594.96
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,855.52,613.28
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,881.4,628.69
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,903.83,641.86
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,920.98,652.58
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,934.49,661.07
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,943.47,666.75
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,948.75,670.17
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,949.46,671.6
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,946.48,670.76
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,937.56,666.05
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,924.9,658.98
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,906.88,648.76
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,885.28,636.18
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,859.49,620.67
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,830.43,602.89
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,796.49,581.83
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,759.63,558.13
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,719.12,530.34
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,676.21,500.29
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,627.99,464.87
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,578.09,427.31
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,525.71,388.29
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,472.44,347.15
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,415.86,301.66
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,359.31,254.88
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,299.41,204.73
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,242.82,156.98
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,185.6,110.64
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,131.18,70.91
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,78.42,42.12
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,47.38,34.94
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,39.6,28.25
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,35.71,24.68
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,28.59,18.04
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,21.53,8.15
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,11.95,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,9.39,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,16.23,2.92
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,23.22,13.99
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,27.43,18.36
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,31.59,22.33
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,31.94,22.73
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,38.03,26.66
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,49.69,36.36
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,61.38,45.9
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,87.1,66.72
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,113.1,87.32
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,150.94,116.68
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,191.93,148.02
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,290.0,221.31
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,416.23,315.62
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,515.16,388.52
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,626.23,468.56
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,673.12,501.84
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,717.32,532.75
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,757.19,559.76
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,793.73,583.59
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,827.33,605.16
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,857.84,624.57
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,883.44,640.82
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,905.62,654.81
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,922.56,665.79
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,935.91,674.52
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,944.76,680.27
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,949.99,683.76
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,950.31,684.59
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,947.03,683.19
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,938.8,678.88
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,926.91,672.23
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,908.84,661.61
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,887.26,648.79
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,860.7,632.5
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,830.97,613.97
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,796.51,592.15
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,759.23,567.25
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,717.53,538.29
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,673.56,506.94
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,626.35,471.6
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,577.62,434.25
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,525.14,394.67
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,471.46,352.7
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,414.29,306.33
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,357.49,258.87
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,300.48,210.31
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,244.75,162.61
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,188.31,116.23
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,130.96,73.26
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,79.05,43.96
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,47.95,36.18
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,43.06,31.86
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,38.14,27.28
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,30.84,20.33
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,23.48,9.71
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,13.23,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,10.24,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,19.49,4.12
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,31.39,20.82
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,37.62,27.21
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,43.83,33.07
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,47.75,36.69
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,70.02,41.89
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,118.17,67.06
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,174.4,108.36
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,227.11,152.1
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,282.36,199.81
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,337.24,247.55
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,393.16,295.24
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,447.42,340.52
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,501.73,384.43
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,552.18,424.0
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,601.65,461.55
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,648.32,496.45
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,693.28,529.2
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,734.42,558.37
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,773.22,584.64
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,806.71,606.35
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,837.27,625.91
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,863.93,642.71
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,887.31,657.25
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,904.74,668.16
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,918.59,676.75
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,928.41,682.98
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,934.61,687.13
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,934.54,686.97
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,930.84,684.52
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,921.76,679.05
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,909.06,671.22
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,891.92,660.95
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,871.28,648.29
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,845.57,631.83
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,816.62,613.06
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,782.19,590.35
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,744.95,565.03
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,704.55,535.91
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,661.85,504.46
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,615.29,469.01
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,567.15,431.48
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,515.08,390.79
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,462.18,348.19
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,407.79,303.05
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,351.47,255.23
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,294.09,205.82
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,238.2,157.6
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,182.47,111.49
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,129.62,71.96
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,78.81,43.38
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,44.04,32.68
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,39.39,28.58
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,34.72,24.26
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,28.61,18.37
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,22.53,9.06
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,12.38,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,10.24,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,19.55,3.58
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,28.84,18.68
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,34.67,24.67
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,40.39,30.08
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,53.75,41.98
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,77.37,55.5
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,111.38,75.5
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,156.69,107.38
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,209.48,143.22
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,281.82,197.21
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,338.07,243.68
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,399.52,293.31
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,454.5,337.55
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,509.31,380.16
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,560.63,418.65
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,610.81,454.97
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,657.38,488.39
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,701.77,519.34
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,742.47,547.05
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,780.39,571.7
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,814.19,593.19
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,845.02,612.59
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,870.58,628.57
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,892.8,642.37
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,910.35,653.39
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,924.29,662.15
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,932.85,667.63
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,937.78,670.86
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,936.88,670.58
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,932.38,668.07
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,922.98,662.6
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,910.03,654.88
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,892.21,644.11
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,870.93,631.17
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,844.67,614.89
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,815.26,596.41
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,781.65,574.95
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,745.26,550.77
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,704.15,522.04
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,660.84,491.11
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,614.08,456.55
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,565.81,420.02
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,514.32,381.27
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,462.12,340.64
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,406.01,295.42
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,350.72,249.6
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,294.55,202.39
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,239.77,156.2
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,184.37,111.38
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,131.94,72.91
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,77.33,41.36
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,45.47,33.17
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,40.52,28.92
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,35.51,24.42
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,29.03,18.34
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,22.53,8.83
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,12.38,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,10.24,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,18.26,2.18
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,26.33,16.12
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,31.59,21.44
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,36.86,26.29
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,41.12,30.08
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,67.46,38.35
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,117.03,62.8
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,170.7,100.41
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,225.41,143.82
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,282.34,190.15
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,340.05,236.45
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,395.8,279.37
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,450.25,321.96
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,504.44,363.02
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,555.96,400.91
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,606.29,436.79
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,652.55,468.86
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,696.92,498.82
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,737.78,525.63
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,776.15,549.36
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,809.61,569.64
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,839.99,587.88
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,865.86,603.38
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,888.33,616.76
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,904.7,627.27
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,917.44,635.62
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,925.68,641.11
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,930.25,644.41
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,930.76,646.32
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,927.64,645.98
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,917.81,640.95
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,904.42,633.71
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,887.06,624.45
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,866.25,612.92
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,840.84,598.18
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,812.25,581.22
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,778.22,560.62
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,741.44,537.5
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,700.76,510.18
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,657.88,480.6
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,611.4,446.94
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,563.35,411.31
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,512.14,373.58
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,460.38,334.1
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,404.44,289.97
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,349.57,245.38
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,293.58,199.17
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,239.2,154.09
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,184.08,110.22
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,128.49,69.71
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,78.1,41.55
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,46.12,33.32
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,41.62,29.5
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,37.11,25.46
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,29.38,18.4
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,21.55,8.05
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,11.95,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
