Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,4,45,33.5,5.0,1.5,18.6,5.5,0.0,0.0
2018,7,1,5,0,67.0,10.0,1.6,18.8,11.0,8.54,0.0
2018,7,1,5,15,172.5,22.5,1.7,19.4,38.0,17.55,1.16
2018,7,1,5,30,278.0,35.0,1.8,20.0,65.0,28.71,18.0
2018,7,1,5,45,249.0,39.0,1.95,20.55,76.5,29.85,19.95
2018,7,1,6,0,220.0,43.0,2.1,21.1,88.0,32.32,22.41
2018,7,1,6,15,110.0,51.0,2.15,21.9,73.5,39.28,28.56
2018,7,1,6,30,0.0,59.0,2.2,22.7,59.0,48.87,35.04
2018,7,1,6,45,0.0,74.0,2.2,23.45,74.0,61.08,44.95
2018,7,1,7,0,0.0,89.0,2.2,24.2,89.0,73.26,54.64
2018,7,1,7,15,5.5,126.0,2.2,25.05,128.5,103.98,78.84
2018,7,1,7,30,11.0,163.0,2.2,25.9,168.0,135.62,103.3
2018,7,1,7,45,19.0,188.5,2.2,26.7,199.0,160.07,121.66
2018,7,1,8,0,27.0,214.0,2.2,27.5,230.0,186.82,141.58
2018,7,1,8,15,52.5,247.0,2.25,28.2,280.5,227.77,172.04
2018,7,1,8,30,78.0,280.0,2.3,28.9,331.0,271.74,204.41
2018,7,1,8,45,339.0,239.5,2.35,29.65,485.0,391.81,293.61
2018,7,1,9,0,600.0,199.0,2.4,30.4,639.0,536.37,398.35
2018,7,1,9,15,718.5,160.5,2.45,31.05,715.5,604.86,446.98
2018,7,1,9,30,837.0,122.0,2.5,31.7,792.0,674.47,496.03
2018,7,1,9,45,844.0,124.5,2.55,32.35,824.5,713.17,521.62
2018,7,1,10,0,851.0,127.0,2.6,33.0,857.0,749.52,545.21
2018,7,1,10,15,857.5,129.0,2.65,33.5,884.5,782.52,565.68
2018,7,1,10,30,864.0,131.0,2.7,34.0,912.0,812.8,583.84
2018,7,1,10,45,868.5,132.5,2.8,34.5,932.5,838.11,598.96
2018,7,1,11,0,873.0,134.0,2.9,35.0,953.0,860.32,612.06
2018,7,1,11,15,875.5,135.0,3.0,35.2,966.5,877.19,622.49
2018,7,1,11,30,878.0,136.0,3.1,35.4,980.0,890.74,630.87
2018,7,1,11,45,879.0,136.5,3.2,35.65,986.0,899.2,635.95
2018,7,1,12,0,880.0,137.0,3.3,35.9,992.0,904.31,639.0
2018,7,1,12,15,873.5,140.0,3.45,35.85,988.0,901.6,638.21
2018,7,1,12,30,867.0,143.0,3.6,35.8,984.0,895.58,635.41
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,884.93,629.28
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,871.16,621.18
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,854.05,611.43
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,844.0,606.34
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,818.42,590.73
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,790.01,573.22
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,756.55,551.42
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,720.74,527.6
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,681.1,500.55
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,639.72,471.67
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,593.59,438.1
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,546.44,403.02
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,495.81,365.76
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,445.5,327.5
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,391.36,284.91
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,338.71,242.48
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,285.91,199.25
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,234.87,157.22
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,183.03,116.59
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,136.3,83.02
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,88.93,54.5
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,58.78,44.47
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,50.77,37.6
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,42.57,30.32
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,31.82,20.59
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,20.88,7.68
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,12.38,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,6.83,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,17.84,0.5
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,29.2,18.48
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,30.32,20.49
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,31.33,21.71
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,30.79,21.34
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,30.54,19.97
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,40.11,27.83
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,49.69,35.54
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,72.82,54.13
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,95.57,71.98
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,107.24,80.7
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,119.0,89.36
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,128.8,96.43
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,138.74,103.53
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,175.74,131.3
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,213.78,159.31
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,297.44,221.13
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,388.49,286.5
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,508.34,373.26
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,641.73,466.4
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,729.7,526.98
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,816.37,585.68
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,843.02,600.82
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,866.79,614.51
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,885.07,625.6
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,900.07,634.66
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,908.2,639.32
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,912.97,641.96
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,912.18,641.98
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,908.04,639.99
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,898.43,634.45
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,885.58,626.92
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,867.83,616.5
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,847.05,604.13
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,820.52,588.15
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,791.36,569.72
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,747.9,540.82
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,700.21,508.69
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,655.27,478.26
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,610.13,447.04
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,565.17,414.92
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,519.25,381.38
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,468.56,344.98
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,415.86,306.09
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,369.09,269.98
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,322.63,233.09
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,272.29,192.77
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,224.1,153.94
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,179.41,118.37
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,136.51,86.46
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,94.49,60.81
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,65.31,50.17
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,54.67,41.05
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,43.7,31.41
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,31.27,20.23
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,18.51,6.17
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,10.67,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,4.27,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,13.6,0.0
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,22.89,13.35
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,33.05,23.03
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,42.98,32.1
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,47.27,36.06
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,52.06,38.35
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,62.65,47.06
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,73.4,55.74
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,90.31,69.31
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,107.51,82.9
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,111.11,85.32
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,114.5,87.55
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,163.24,125.7
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,216.49,166.66
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,276.63,212.47
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,347.98,266.15
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,472.44,360.43
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,604.05,457.56
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,646.28,486.85
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,688.16,515.82
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,752.72,562.19
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,814.89,606.03
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,844.79,625.0
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,883.07,649.73
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,901.37,661.4
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,916.28,670.99
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,925.16,676.78
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,930.57,680.58
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,931.15,680.92
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,928.25,679.06
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,920.52,674.6
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,909.3,667.9
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,892.43,656.95
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,872.13,643.76
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,847.23,627.8
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,819.11,609.62
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,785.97,587.75
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,750.01,562.93
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,709.62,534.08
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,666.92,503.02
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,617.95,466.33
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,565.97,426.76
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,516.56,388.81
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,465.55,348.39
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,411.35,304.27
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,357.38,259.14
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,293.42,206.62
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,237.28,160.45
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,184.41,117.24
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,134.55,79.71
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,85.97,49.69
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,49.94,37.55
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,44.84,33.08
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,39.67,28.32
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,31.61,20.73
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,23.41,9.33
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,12.8,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,4.27,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,11.64,0.0
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,19.27,10.34
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,22.19,13.66
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,25.06,16.46
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,27.62,18.83
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,30.54,20.28
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,35.12,24.06
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,39.7,27.77
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,64.0,47.76
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,87.82,66.98
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,137.63,106.4
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,191.05,147.98
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,285.68,219.64
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,400.32,306.25
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,497.13,378.87
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,604.55,458.24
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,650.79,491.38
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,695.21,522.64
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,734.93,549.74
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,772.2,574.15
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,806.07,595.2
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,837.05,614.15
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,862.49,629.3
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,884.63,642.26
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,902.08,652.4
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,916.03,660.33
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,925.13,665.32
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,930.66,668.12
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,931.29,667.93
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,928.35,665.56
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,920.47,660.47
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,908.97,653.14
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,892.62,643.14
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,872.77,630.89
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,847.39,614.73
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,818.75,596.41
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,785.43,575.24
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,749.23,551.71
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,709.0,523.81
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,666.41,493.65
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,620.07,459.85
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,572.13,424.01
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,520.53,385.12
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,467.96,344.22
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,412.9,300.12
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,356.09,253.44
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,298.38,205.27
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,242.27,158.09
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,187.42,113.28
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,134.84,74.0
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,82.5,43.69
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,42.55,30.77
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,38.61,27.39
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,34.73,23.84
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,27.78,17.35
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,20.76,7.42
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,11.52,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,7.68,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,17.04,0.0
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,26.46,16.23
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,28.23,18.9
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,29.99,20.79
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,33.67,24.15
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,43.86,31.46
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,53.03,39.0
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,62.18,46.35
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,85.25,64.93
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,108.55,83.27
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,132.44,101.56
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,157.12,120.15
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,191.74,145.99
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,230.83,174.68
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,352.11,264.49
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,491.62,363.79
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,595.11,435.54
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,703.98,509.07
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,745.07,534.47
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,783.47,557.36
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,817.18,575.78
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,847.84,592.07
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,873.62,606.11
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,896.01,618.05
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,913.64,627.74
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,927.64,635.32
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,935.73,638.49
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,940.12,639.59
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,939.08,640.88
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,934.36,639.94
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,914.6,629.0
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,891.3,615.93
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,883.69,613.64
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,870.7,607.75
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,844.04,593.15
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,814.23,576.36
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,767.11,547.85
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,718.0,515.19
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,669.82,483.34
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,621.78,450.8
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,590.38,429.17
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,552.67,402.06
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,491.01,357.99
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,433.73,315.93
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,386.81,279.34
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,336.86,238.91
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,287.17,197.22
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,237.55,154.68
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,178.32,109.62
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,131.55,77.64
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,86.01,50.48
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,53.88,40.11
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,45.47,32.93
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,38.18,26.47
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,29.23,18.31
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,20.15,6.77
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,11.95,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,4.27,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,14.42,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,24.4,13.99
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,38.42,26.98
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,52.28,39.35
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,64.65,50.2
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,81.55,59.92
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,104.66,67.17
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,159.49,99.2
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,209.01,135.84
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,270.85,184.45
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,324.99,229.81
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,381.91,276.43
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,434.69,318.57
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,487.43,359.25
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,532.11,392.59
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,574.09,422.53
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,623.35,457.56
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,675.84,493.84
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,714.76,519.12
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,750.64,541.43
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,784.14,562.06
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,814.88,580.76
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,841.02,596.37
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,864.03,609.95
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,881.19,620.31
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,894.96,628.58
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,903.95,633.89
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,909.46,637.11
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,910.16,637.9
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,907.38,636.59
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,899.3,632.25
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,887.71,625.71
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,870.95,616.04
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,850.82,604.2
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,825.7,589.06
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,797.45,571.77
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,765.17,551.87
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,730.18,529.67
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,690.39,502.81
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,648.43,473.83
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,603.01,440.91
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,556.08,406.09
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,505.92,369.29
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,455.03,330.62
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,400.67,287.63
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,347.05,244.01
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,291.02,197.93
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,236.73,153.0
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,183.43,110.15
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,132.86,72.86
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,79.51,41.15
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,43.77,31.15
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,39.17,27.24
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,34.56,23.12
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,27.7,16.81
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,20.74,6.83
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,11.52,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,5.97,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,15.94,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,26.26,15.24
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,33.75,22.78
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,39.62,28.19
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,47.06,34.7
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,67.24,41.31
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,107.12,58.0
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,161.18,93.39
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,214.61,135.97
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,270.45,182.27
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,314.11,222.54
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,346.88,252.04
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,399.13,292.43
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,452.78,332.7
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,515.08,378.5
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,583.6,428.04
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,632.26,462.78
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,680.52,496.49
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,720.57,523.53
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,758.21,547.29
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,791.79,568.45
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,822.42,587.57
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,846.43,602.09
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,866.68,614.18
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,886.42,626.49
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,902.91,636.73
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,912.29,642.26
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,918.04,645.59
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,917.54,645.32
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,913.44,642.87
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,904.94,637.71
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,892.95,630.4
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,876.47,620.44
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,856.53,608.3
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,832.02,593.37
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,804.32,576.3
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,771.96,556.27
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,736.8,534.14
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,697.75,507.69
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,656.45,479.02
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,610.23,445.62
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,562.41,410.22
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,512.43,373.82
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,461.59,335.35
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,407.63,292.73
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,351.95,247.6
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,295.85,201.23
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,240.9,155.43
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,185.71,110.98
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,133.34,72.21
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,82.52,42.63
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,41.7,29.5
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,37.41,25.85
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,33.11,22.0
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,26.97,16.28
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,20.82,6.72
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,11.52,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,6.83,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,15.77,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,24.73,14.17
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,30.81,20.64
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,36.85,26.26
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,40.66,29.69
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,59.53,33.83
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,111.32,60.17
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,163.76,96.93
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,217.54,140.18
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,273.81,187.24
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,329.1,233.77
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,386.96,281.29
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,440.89,324.7
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,494.74,366.6
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,545.63,404.82
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,595.48,440.96
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,641.54,473.67
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,685.58,504.04
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,726.31,531.11
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,764.35,555.13
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,798.28,576.28
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,829.35,595.42
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,855.26,611.08
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,877.94,624.62
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,896.01,635.71
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,910.59,644.62
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,919.87,650.19
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,925.58,653.58
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,925.05,653.62
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,920.96,651.48
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,912.44,646.72
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,900.42,639.87
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,883.55,630.01
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,863.25,617.92
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,838.78,602.8
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,811.12,585.53
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,778.06,564.67
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,742.25,541.6
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,702.5,514.34
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,660.53,484.9
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,614.14,451.15
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,566.21,415.46
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,515.64,378.08
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,464.01,338.63
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,408.77,294.9
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,354.04,250.36
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,297.77,203.89
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,243.02,158.33
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,188.66,114.46
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,133.56,73.31
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,82.85,43.38
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,45.39,32.68
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,40.88,28.83
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,36.35,24.76
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,29.07,18.01
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,21.7,7.02
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,11.95,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,6.83,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,16.28,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,25.67,14.75
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,31.29,20.96
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,36.91,26.22
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,41.11,30.01
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,60.31,34.42
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,112.51,60.88
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,165.31,97.8
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,219.11,141.01
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,275.45,188.1
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,331.14,235.01
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,389.36,282.91
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,443.91,326.93
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,498.32,369.43
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,549.52,408.17
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,599.69,444.88
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,646.83,478.53
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,692.24,509.98
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,732.76,537.44
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,770.95,561.69
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,804.9,582.8
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,835.86,601.79
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,862.04,617.34
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,884.86,630.64
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,902.45,641.15
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,916.46,649.41
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,925.51,654.69
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,930.9,657.84
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,930.46,658.02
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,926.38,655.96
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,917.38,650.94
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,904.82,643.69
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,888.24,633.97
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,868.18,621.98
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,842.14,606.15
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,812.88,588.09
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,773.32,562.84
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,732.43,535.36
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,691.01,506.43
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,645.25,474.03
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,601.4,442.48
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,555.7,408.71
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,497.45,365.9
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,441.79,323.91
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,385.33,280.01
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,331.66,237.39
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,279.98,195.4
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,230.11,154.6
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,173.37,113.26
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,132.68,86.94
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,95.68,63.18
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,67.06,50.79
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,55.16,40.72
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,42.92,30.13
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,31.4,19.81
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,19.66,5.52
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,11.95,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,6.83,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,14.52,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,22.26,11.87
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,27.65,17.79
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,35.96,25.31
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,39.86,28.84
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,58.94,32.84
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,108.71,56.57
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,162.73,94.37
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,217.54,138.65
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,277.42,188.9
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,333.02,236.13
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,389.53,283.19
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,444.75,328.08
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,499.75,371.31
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,551.44,410.78
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,602.0,448.13
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,649.45,482.14
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,694.71,513.62
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,735.9,541.44
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,774.25,565.67
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,808.22,586.45
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,839.22,605.1
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,865.87,620.77
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,889.19,634.22
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,907.33,645.12
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,921.89,653.78
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,931.93,659.49
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,938.29,662.96
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,938.32,663.19
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,934.68,661.19
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,924.44,655.18
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,910.71,647.01
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,887.05,632.61
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,860.54,616.35
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,844.34,607.05
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,822.94,594.22
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,789.64,573.57
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,753.49,550.84
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,712.94,523.63
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,670.12,494.13
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,624.02,460.52
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,576.27,424.86
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,523.95,386.64
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,470.84,346.3
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,416.22,302.83
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,359.97,256.82
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,302.63,209.05
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,246.69,161.97
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,190.49,116.11
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,137.28,75.98
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,83.29,44.1
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,48.23,35.52
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,43.63,31.55
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,37.46,26.01
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,28.5,17.75
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,19.39,5.22
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,11.52,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
