Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,6.83,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,15.45,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,23.99,13.31
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,29.68,19.81
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,35.39,25.21
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,36.55,26.39
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,42.97,29.08
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,69.08,50.22
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,87.55,66.6
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,130.48,98.29
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,183.0,137.58
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,256.71,189.25
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,355.61,261.91
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,423.16,313.13
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,498.96,369.94
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,551.25,408.81
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,602.53,445.65
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,649.07,478.14
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,693.48,508.15
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,734.7,535.48
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,773.17,559.38
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,807.59,580.2
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,839.02,598.91
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,865.17,613.78
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,887.97,626.46
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,906.51,637.54
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,921.47,646.42
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,931.04,651.64
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,936.95,654.68
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,937.43,654.77
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,934.25,652.71
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,926.11,647.96
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,914.33,641.02
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,897.23,631.0
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,876.63,618.8
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,851.41,603.79
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,822.97,586.63
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,789.41,566.23
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,753.03,543.8
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,712.65,517.08
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,670.0,487.95
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,622.86,454.3
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,574.13,418.64
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,522.46,381.39
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,470.09,342.17
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,414.21,298.48
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,359.17,254.08
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,302.31,207.38
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,247.09,161.53
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,190.66,116.48
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,135.06,75.19
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,84.56,44.7
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,45.34,32.86
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,40.84,28.99
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,36.33,24.9
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,28.63,17.72
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.81,5.55
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,11.52,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,3.41,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,11.62,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,19.87,9.71
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,26.78,17.03
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,33.51,23.22
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,43.84,32.35
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,55.01,40.01
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,83.63,62.43
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,116.45,87.61
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,153.17,114.76
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,196.29,147.26
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,224.45,169.75
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,251.54,190.87
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,318.64,240.82
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,402.03,303.16
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,450.04,339.18
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,501.63,377.45
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,567.8,425.56
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,634.81,473.33
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,673.08,499.63
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,709.51,524.32
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,744.63,548.07
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,782.08,572.95
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,812.37,592.1
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,840.42,609.47
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,858.15,620.2
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,872.76,628.98
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,881.95,633.99
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,887.88,636.98
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,882.42,632.75
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,873.45,626.4
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,868.84,622.67
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,860.82,616.76
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,850.12,609.16
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,825.64,592.7
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,802.75,577.54
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,776.85,560.41
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,745.79,540.2
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,718.01,520.98
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,675.33,491.13
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,631.88,460.38
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,582.96,425.69
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,533.92,390.21
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,487.8,356.25
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,439.99,319.94
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,392.2,282.56
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,342.32,242.24
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,288.18,198.38
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,235.99,155.65
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,183.92,114.34
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,135.68,78.73
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,89.06,50.54
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,53.35,39.26
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,47.68,34.43
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,39.73,27.45
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,30.0,18.58
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.14,4.62
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,11.95,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,4.27,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,15.79,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,24.74,13.3
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,34.44,23.51
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,43.93,32.2
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,50.09,37.77
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,69.17,44.37
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,110.96,64.93
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,159.49,98.17
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,209.11,137.1
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,262.07,179.94
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,314.58,222.52
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,371.03,266.85
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,423.21,306.6
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,475.89,345.07
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,525.92,380.5
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,575.42,414.19
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,620.97,444.68
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,664.78,473.1
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,699.11,495.37
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,735.11,518.17
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,768.04,539.15
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,798.47,558.09
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,824.58,574.36
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,847.75,588.75
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,865.26,599.86
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,879.57,609.03
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,888.43,614.99
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,894.0,618.97
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,895.82,620.85
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,894.3,620.75
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,887.21,617.66
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,876.68,612.45
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,861.06,603.89
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,842.17,593.24
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,817.5,578.83
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,789.77,562.34
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,758.55,543.49
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,724.72,522.31
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,685.63,496.53
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,644.39,468.6
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,599.68,436.75
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,555.23,404.23
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,505.11,367.89
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,454.41,329.84
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,401.32,288.63
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,348.63,246.43
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,293.3,201.6
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,237.65,156.28
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,184.5,113.61
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,134.01,75.72
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,85.78,46.33
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,47.39,34.27
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,41.82,29.53
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,36.16,24.49
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,28.56,17.4
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.47,3.78
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,11.52,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.27,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,14.94,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,24.82,13.19
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,31.48,21.08
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,37.98,27.2
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,42.92,31.71
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,61.09,36.64
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,104.09,64.6
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,129.78,89.49
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,165.52,118.33
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,201.59,147.74
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,259.27,190.76
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,327.71,242.61
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,395.81,294.23
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,471.19,350.48
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,526.67,391.31
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,582.91,431.61
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,628.86,463.81
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,673.19,493.98
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,713.35,520.81
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,751.27,544.89
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,784.82,564.97
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,815.59,583.06
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,842.18,597.96
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,865.62,610.74
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,883.6,622.06
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,898.17,631.28
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,907.49,636.77
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,913.31,640.16
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,914.29,641.11
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,911.74,639.96
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,903.88,635.65
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,892.51,629.2
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,876.82,620.28
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,857.74,609.18
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,833.16,594.6
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,805.42,577.87
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,773.21,558.18
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,738.27,536.48
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,698.49,510.0
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,656.52,481.2
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,611.05,448.43
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,564.05,413.73
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,513.52,377.14
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,462.08,338.44
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,407.9,295.83
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,353.99,252.11
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,298.53,206.37
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,244.69,161.45
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,189.65,116.74
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,134.42,74.84
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,84.7,44.39
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,44.58,32.21
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,39.67,27.96
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,34.71,23.46
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,27.41,16.56
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,20.01,3.47
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,11.1,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.27,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,14.08,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,23.19,11.76
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,27.98,18.17
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,32.0,22.14
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,42.09,31.1
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,55.37,40.0
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,73.33,54.43
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,89.79,68.24
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,120.81,92.11
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,154.53,117.77
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,189.53,144.0
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,227.67,172.44
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,282.25,212.61
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,340.59,255.11
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,447.18,333.01
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,568.3,419.73
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,625.4,459.79
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,688.54,503.44
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,729.39,530.19
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,767.52,553.8
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,802.18,574.74
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,834.03,593.7
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,861.21,609.54
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,885.18,623.3
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,904.56,635.56
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,920.43,645.67
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,930.96,652.01
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,937.88,656.18
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,938.48,657.5
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,935.44,656.63
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,927.01,652.1
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,915.01,645.39
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,898.52,635.83
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,878.53,624.05
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,853.83,609.46
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,825.85,592.64
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,793.28,572.91
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,757.87,551.09
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,717.37,524.18
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,674.53,494.71
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,627.56,460.9
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,579.17,425.23
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,527.85,388.2
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,475.55,348.93
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,417.39,303.4
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,360.8,257.76
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,305.36,211.62
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,250.39,165.26
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,194.4,119.58
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,141.31,79.22
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,85.99,44.46
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,43.25,31.17
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,38.63,27.17
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,34.0,22.94
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,26.59,15.93
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,19.12,2.39
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,10.67,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.27,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,14.08,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,23.27,11.52
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,22.55,13.56
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,22.15,13.62
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,23.02,14.52
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,28.53,18.0
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,39.61,27.09
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,48.86,34.97
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,77.25,57.93
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,105.38,80.17
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,133.85,101.99
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,163.63,124.53
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,252.13,191.01
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,354.3,266.74
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,471.65,352.87
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,599.32,444.8
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,649.82,479.67
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,699.81,513.64
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,742.17,541.55
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,782.0,565.89
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,816.52,586.28
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,848.04,604.53
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,874.67,619.63
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,897.94,632.53
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,916.41,643.41
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,931.28,652.08
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,941.12,657.82
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,947.26,661.34
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,947.94,662.24
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,944.91,660.92
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,935.94,656.09
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,923.35,649.05
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,907.14,640.0
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,887.39,628.7
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,862.46,613.76
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,834.22,596.63
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,800.76,576.1
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,764.37,553.47
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,724.1,526.95
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,681.51,497.69
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,634.23,463.89
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,585.26,428.04
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,533.78,390.32
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,481.41,350.63
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,425.86,306.97
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,368.96,261.02
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,310.31,212.93
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,253.19,165.51
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,196.48,119.66
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,143.06,79.43
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,87.01,44.46
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,43.3,30.88
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,39.05,27.24
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,34.85,23.4
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,27.52,16.46
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,20.12,1.86
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,11.1,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,14.51,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,23.33,11.07
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,24.84,15.3
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,26.57,17.25
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,25.97,16.9
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,29.7,17.14
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,47.0,30.89
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,53.03,38.05
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,74.74,55.36
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,96.34,72.19
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,111.64,83.67
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,127.17,95.14
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,157.74,118.05
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,189.67,141.68
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,301.0,224.74
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,423.63,313.44
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,556.68,409.17
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,692.3,504.01
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,731.93,528.83
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,768.21,551.35
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,803.36,571.91
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,835.79,590.47
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,866.22,607.96
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,894.05,623.7
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,895.89,623.82
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,905.52,629.12
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,919.22,636.41
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,943.63,650.3
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,943.37,650.48
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,939.48,648.7
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,930.21,643.15
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,917.43,635.53
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,900.66,626.02
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,880.43,614.36
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,855.17,599.82
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,826.74,583.16
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,793.23,563.25
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,756.93,541.32
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,716.29,514.96
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,673.45,486.26
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,626.79,453.4
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,578.64,418.66
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,528.11,382.67
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,475.36,343.69
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,419.67,300.81
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,364.34,256.82
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,306.5,210.01
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,250.65,164.22
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,192.05,117.49
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,139.74,78.34
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,89.08,47.17
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,46.92,33.77
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,41.29,28.98
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,35.58,23.89
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,27.43,16.24
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,17.94,0.08
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,9.82,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,11.95,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,17.83,6.77
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,25.72,15.96
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,33.43,23.09
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,43.28,31.82
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,56.32,39.6
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,67.48,48.3
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,71.53,53.19
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,97.01,73.26
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,123.1,93.34
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,152.9,115.63
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,186.46,140.54
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,268.98,201.42
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,366.93,272.99
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,474.87,351.19
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,592.69,435.14
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,635.89,463.64
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,676.17,489.6
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,680.67,488.91
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,666.47,475.54
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,706.76,502.22
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,745.96,527.41
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,763.36,537.27
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,777.05,544.75
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,799.99,560.43
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,821.06,574.78
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,860.58,602.67
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,898.44,629.16
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,916.39,640.2
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,927.64,647.22
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,919.79,642.23
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,908.33,635.19
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,891.64,624.76
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,871.54,612.25
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,846.87,596.59
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,819.05,578.94
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,785.78,558.78
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,749.78,536.66
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,707.83,508.77
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,664.25,478.94
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,617.08,445.83
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,570.88,412.5
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,520.31,376.65
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,468.56,338.51
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,410.99,294.84
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,355.43,251.33
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,296.93,204.52
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,242.95,160.58
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,189.36,117.5
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,138.06,78.58
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,89.12,48.1
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,47.59,34.51
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,42.36,30.04
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,37.14,25.31
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.37,15.43
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.14,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,12.8,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,22.6,9.57
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,33.12,22.04
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,43.37,31.48
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,53.12,40.19
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,64.54,47.08
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,79.75,59.12
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,93.41,70.53
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,132.9,99.37
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,181.94,135.77
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,228.53,170.32
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,284.66,211.92
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,344.31,255.26
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,418.17,308.16
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,480.03,351.82
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,552.2,401.64
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,605.29,437.51
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,660.39,473.98
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,702.95,501.05
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,741.19,524.86
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,774.52,545.83
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,805.49,564.97
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,832.24,580.63
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,856.2,594.49
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,874.1,605.83
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,888.91,615.32
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,898.73,621.31
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,905.29,625.4
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,906.76,627.08
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,904.88,626.79
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,897.41,623.49
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,886.61,618.13
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,870.32,609.09
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,850.85,598.03
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,825.63,583.35
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,797.46,566.66
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,765.23,546.76
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,730.58,524.53
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,691.05,498.61
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,649.68,470.79
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,603.66,438.36
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,556.6,404.44
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,502.18,365.84
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,449.0,326.89
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,391.63,283.57
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,338.03,242.17
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,285.48,200.57
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,232.54,158.32
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,183.31,119.61
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,137.82,85.64
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,94.49,57.49
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,57.08,42.43
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,48.06,34.74
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,38.77,26.58
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,27.64,16.3
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.27,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,8.96,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,8.54,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,15.18,4.19
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,28.24,17.88
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,39.89,28.41
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,50.16,37.47
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,64.54,45.73
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,91.13,66.21
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,112.14,84.12
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,143.38,107.25
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,178.82,133.67
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,241.13,178.1
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,320.39,236.25
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,385.26,284.08
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,465.98,343.11
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,510.66,375.01
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,553.08,404.1
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,602.26,437.68
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,652.11,470.67
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,695.67,498.59
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,740.65,526.63
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,774.74,547.18
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,806.33,565.45
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,823.57,574.53
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,846.66,587.39
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,864.59,597.77
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,879.4,606.3
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,889.66,612.24
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,896.67,616.28
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,898.21,617.93
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,896.44,617.63
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,889.98,614.65
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,880.14,609.62
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,863.86,601.34
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,844.35,590.96
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,820.47,577.38
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,793.63,561.78
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,761.15,542.91
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,726.14,521.76
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,687.4,496.49
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,650.68,471.81
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,604.57,439.22
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,557.22,404.99
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,506.6,369.38
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,455.61,331.99
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,402.18,290.83
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,347.29,247.31
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,292.68,202.98
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,240.06,159.71
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,186.97,117.15
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,137.61,79.95
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,90.13,50.03
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,49.73,36.24
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,43.46,30.82
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,35.35,23.65
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,25.88,14.75
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,16.31,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,8.96,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
