Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,11.52,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,19.37,6.37
2018,7,21,5,45,212.0,38.0,1.55,21.75,67.0,29.16,18.66
2018,7,21,6,0,280.0,51.0,1.6,22.3,98.0,38.74,27.51
2018,7,21,6,15,199.0,53.5,1.65,23.0,93.0,39.61,28.57
2018,7,21,6,30,118.0,56.0,1.7,23.7,88.0,46.4,30.91
2018,7,21,6,45,89.0,93.0,1.7,24.45,120.0,82.12,58.54
2018,7,21,7,0,60.0,130.0,1.7,25.2,152.0,112.96,83.97
2018,7,21,7,15,93.0,159.5,1.65,26.05,199.5,148.08,110.31
2018,7,21,7,30,126.0,189.0,1.6,26.9,247.0,189.23,141.39
2018,7,21,7,45,181.5,208.0,1.55,27.8,302.0,232.97,173.75
2018,7,21,8,0,237.0,227.0,1.5,28.7,357.0,286.01,213.09
2018,7,21,8,15,449.5,184.0,1.5,29.45,459.0,364.56,270.13
2018,7,21,8,30,662.0,141.0,1.5,30.2,561.0,462.12,341.08
2018,7,21,8,45,698.0,138.0,1.5,30.95,609.0,514.42,378.81
2018,7,21,9,0,734.0,135.0,1.5,31.7,657.0,568.06,416.58
2018,7,21,9,15,660.0,179.0,1.55,32.4,668.5,596.49,435.0
2018,7,21,9,30,586.0,223.0,1.6,33.1,680.0,615.4,446.16
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,675.52,487.17
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,735.57,527.07
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,771.5,550.56
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,805.4,571.74
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,831.45,587.79
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,854.61,602.01
2018,7,21,11,15,820.5,148.5,2.5,36.25,916.5,862.09,607.27
2018,7,21,11,30,825.0,149.0,2.7,36.4,931.0,877.19,617.54
2018,7,21,11,45,828.5,148.5,2.85,36.55,938.5,887.38,624.32
2018,7,21,12,0,832.0,148.0,3.0,36.7,946.0,894.37,629.15
2018,7,21,12,15,837.0,144.0,3.15,36.6,946.5,896.48,631.62
2018,7,21,12,30,842.0,140.0,3.3,36.5,947.0,895.28,632.07
2018,7,21,12,45,847.0,135.5,3.45,36.45,941.0,890.25,630.01
2018,7,21,13,0,852.0,131.0,3.6,36.4,935.0,881.76,625.78
2018,7,21,13,15,849.5,129.5,3.65,36.2,920.0,865.88,616.69
2018,7,21,13,30,847.0,128.0,3.7,36.0,905.0,846.74,605.52
2018,7,21,13,45,837.5,130.0,3.75,35.8,882.0,821.73,590.48
2018,7,21,14,0,828.0,132.0,3.8,35.6,859.0,793.98,573.57
2018,7,21,14,15,798.0,143.5,3.85,35.35,825.0,763.99,555.15
2018,7,21,14,30,768.0,155.0,3.9,35.1,791.0,724.82,528.81
2018,7,21,14,45,765.5,148.0,3.95,34.8,758.5,687.28,503.84
2018,7,21,15,0,763.0,141.0,4.0,34.5,726.0,647.36,476.58
2018,7,21,15,15,758.5,133.0,4.0,34.5,688.0,603.09,444.87
2018,7,21,15,30,754.0,125.0,4.0,34.5,650.0,556.96,411.04
2018,7,21,15,45,753.5,114.5,4.0,33.7,609.5,508.98,376.2
2018,7,21,16,0,753.0,104.0,4.0,32.9,569.0,459.15,338.63
2018,7,21,16,15,734.5,99.5,4.0,32.4,522.5,405.57,296.56
2018,7,21,16,30,716.0,95.0,4.0,31.9,476.0,352.43,253.57
2018,7,21,16,45,690.0,90.5,3.95,31.35,427.5,295.26,206.7
2018,7,21,17,0,664.0,86.0,3.9,30.8,379.0,242.04,162.35
2018,7,21,17,15,626.5,81.0,3.85,30.05,329.0,188.33,118.79
2018,7,21,17,30,589.0,76.0,3.8,29.3,279.0,138.41,80.72
2018,7,21,17,45,540.0,69.0,3.7,28.6,231.5,90.1,49.84
2018,7,21,18,0,491.0,62.0,3.6,27.9,184.0,48.29,35.36
2018,7,21,18,15,419.0,53.0,3.45,27.15,140.0,41.98,29.87
2018,7,21,18,30,347.0,44.0,3.3,26.4,96.0,35.53,24.02
2018,7,21,18,45,243.5,32.0,3.2,25.65,62.0,24.84,14.0
2018,7,21,19,0,140.0,20.0,3.1,24.9,28.0,15.59,0.0
2018,7,21,19,15,70.0,10.0,2.95,24.45,14.0,8.54,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.35,19.55,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.3,19.6,2.0,0.0,0.0
2018,7,22,5,15,58.0,11.5,1.3,20.0,15.5,9.82,0.0
2018,7,22,5,30,108.0,21.0,1.3,20.4,29.0,16.24,3.9
2018,7,22,5,45,155.0,31.0,1.25,20.8,52.0,23.73,14.17
2018,7,22,6,0,202.0,41.0,1.2,21.2,75.0,31.03,21.04
2018,7,22,6,15,133.0,49.0,1.2,21.75,74.5,38.02,27.36
2018,7,22,6,30,64.0,57.0,1.2,22.3,74.0,47.55,32.93
2018,7,22,6,45,32.5,77.5,1.2,22.9,86.0,66.16,48.0
2018,7,22,7,0,1.0,98.0,1.2,23.5,98.0,80.22,60.5
2018,7,22,7,15,7.5,127.5,1.2,24.15,130.5,105.51,80.35
2018,7,22,7,30,14.0,157.0,1.2,24.8,163.0,131.93,100.77
2018,7,22,7,45,25.0,182.5,1.25,25.5,195.5,157.77,120.31
2018,7,22,8,0,36.0,208.0,1.3,26.2,228.0,187.0,142.28
2018,7,22,8,15,204.5,213.5,1.3,27.0,341.5,277.09,209.23
2018,7,22,8,30,373.0,219.0,1.3,27.8,455.0,384.1,287.82
2018,7,22,8,45,568.5,171.0,1.35,28.6,560.0,474.63,353.65
2018,7,22,9,0,764.0,123.0,1.4,29.4,665.0,575.9,426.06
2018,7,22,9,15,792.0,119.0,1.4,30.2,709.0,625.57,459.68
2018,7,22,9,30,820.0,115.0,1.4,31.0,753.0,670.96,489.85
2018,7,22,9,45,830.0,115.5,1.4,31.8,786.5,710.67,515.11
2018,7,22,10,0,840.0,116.0,1.4,32.6,820.0,748.3,537.77
2018,7,22,10,15,847.5,117.5,1.5,33.2,848.0,782.58,558.51
2018,7,22,10,30,855.0,119.0,1.6,33.8,876.0,814.22,577.4
2018,7,22,10,45,861.0,119.0,1.65,34.35,897.5,840.44,592.36
2018,7,22,11,0,867.0,119.0,1.7,34.9,919.0,863.62,605.37
2018,7,22,11,15,870.5,119.5,1.8,35.3,933.0,881.92,616.2
2018,7,22,11,30,874.0,120.0,1.9,35.7,947.0,896.89,625.01
2018,7,22,11,45,876.5,120.0,2.0,36.05,954.5,907.13,631.08
2018,7,22,12,0,879.0,120.0,2.1,36.4,962.0,913.94,635.12
2018,7,22,12,15,880.5,118.5,2.25,36.45,961.5,915.04,636.95
2018,7,22,12,30,882.0,117.0,2.4,36.5,961.0,912.66,636.67
2018,7,22,12,45,882.5,115.0,2.5,36.6,953.5,905.43,632.87
2018,7,22,13,0,883.0,113.0,2.6,36.7,946.0,894.68,626.93
2018,7,22,13,15,880.0,112.0,2.7,36.6,930.5,878.28,617.97
2018,7,22,13,30,877.0,111.0,2.8,36.5,915.0,858.53,606.86
2018,7,22,13,45,872.0,110.0,2.9,36.35,892.5,833.83,592.64
2018,7,22,14,0,867.0,109.0,3.0,36.2,870.0,806.07,576.32
2018,7,22,14,15,860.5,107.5,3.1,35.95,841.0,773.75,557.05
2018,7,22,14,30,854.0,106.0,3.2,35.7,812.0,738.74,535.76
2018,7,22,14,45,834.0,110.0,3.3,35.45,775.0,696.78,508.22
2018,7,22,15,0,814.0,114.0,3.4,35.2,738.0,653.5,478.68
2018,7,22,15,15,807.0,109.0,3.4,35.2,699.0,612.07,449.04
2018,7,22,15,30,800.0,104.0,3.4,35.2,660.0,565.06,414.76
2018,7,22,15,45,791.5,98.0,3.6,34.4,617.5,514.79,378.85
2018,7,22,16,0,783.0,92.0,3.8,33.6,575.0,463.36,340.54
2018,7,22,16,15,764.0,89.0,3.85,33.0,528.0,409.39,298.4
2018,7,22,16,30,745.0,86.0,3.9,32.4,481.0,355.84,255.21
2018,7,22,16,45,719.0,82.0,4.0,31.8,431.5,299.92,209.3
2018,7,22,17,0,693.0,78.0,4.1,31.2,382.0,245.81,164.2
2018,7,22,17,15,654.5,73.5,4.1,30.35,331.5,188.04,117.4
2018,7,22,17,30,616.0,69.0,4.1,29.5,281.0,136.75,78.21
2018,7,22,17,45,564.0,63.5,4.1,28.7,232.5,87.82,47.09
2018,7,22,18,0,512.0,58.0,4.1,27.9,184.0,45.29,32.81
2018,7,22,18,15,442.0,49.5,3.95,27.1,140.0,39.25,27.56
2018,7,22,18,30,372.0,41.0,3.8,26.3,96.0,33.1,21.98
2018,7,22,18,45,267.0,30.5,3.7,25.55,62.0,24.96,13.98
2018,7,22,19,0,162.0,20.0,3.6,24.8,28.0,15.63,0.0
2018,7,22,19,15,81.0,10.0,3.5,24.3,14.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.6,19.1,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.6,19.2,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.6,19.7,21.5,11.52,0.0
2018,7,23,5,30,247.0,24.0,1.6,20.2,41.0,19.95,5.26
2018,7,23,5,45,350.0,32.5,1.65,20.75,78.5,26.51,16.41
2018,7,23,6,0,453.0,41.0,1.7,21.3,116.0,33.03,22.7
2018,7,23,6,15,445.5,52.5,1.75,22.2,147.5,41.26,30.06
2018,7,23,6,30,438.0,64.0,1.8,23.1,179.0,60.95,37.61
2018,7,23,6,45,291.0,82.0,1.85,24.0,165.5,90.6,57.68
2018,7,23,7,0,144.0,100.0,1.9,24.9,152.0,103.19,72.6
2018,7,23,7,15,95.5,138.0,1.95,25.8,174.5,133.5,98.86
2018,7,23,7,30,47.0,176.0,2.0,26.7,197.0,156.44,118.46
2018,7,23,7,45,239.5,173.0,2.05,27.6,301.5,227.01,168.69
2018,7,23,8,0,432.0,170.0,2.1,28.5,406.0,319.49,236.85
2018,7,23,8,15,628.0,127.5,2.15,29.4,505.5,399.63,296.28
2018,7,23,8,30,824.0,85.0,2.2,30.3,605.0,493.34,365.56
2018,7,23,8,45,836.5,88.5,2.2,31.25,649.0,545.34,403.57
2018,7,23,9,0,849.0,92.0,2.2,32.2,693.0,596.33,439.59
2018,7,23,9,15,860.5,93.0,2.2,33.0,732.5,643.1,471.71
2018,7,23,9,30,872.0,94.0,2.2,33.8,772.0,688.23,501.65
2018,7,23,9,45,881.0,95.0,2.2,34.65,806.0,729.7,528.08
2018,7,23,10,0,890.0,96.0,2.2,35.5,840.0,768.87,550.88
2018,7,23,10,15,895.5,97.5,2.2,35.9,868.0,803.26,571.22
2018,7,23,10,30,901.0,99.0,2.2,36.3,896.0,834.73,589.5
2018,7,23,10,45,905.0,100.0,2.25,36.75,917.0,861.4,604.86
2018,7,23,11,0,909.0,101.0,2.3,37.2,938.0,884.79,618.12
2018,7,23,11,15,912.0,101.5,2.35,37.4,952.5,903.44,629.07
2018,7,23,11,30,915.0,102.0,2.4,37.6,967.0,918.59,637.91
2018,7,23,11,45,916.5,101.5,2.5,37.8,973.5,927.9,643.62
2018,7,23,12,0,918.0,101.0,2.6,38.0,980.0,933.59,647.21
2018,7,23,12,15,913.0,104.0,2.7,38.05,977.5,932.99,647.41
2018,7,23,12,30,908.0,107.0,2.8,38.1,975.0,928.77,645.47
2018,7,23,12,45,857.0,139.0,2.95,38.15,952.5,905.65,632.09
2018,7,23,13,0,806.0,171.0,3.1,38.2,930.0,892.43,625.01
2018,7,23,13,15,698.0,240.0,3.25,38.1,889.5,856.44,602.49
2018,7,23,13,30,590.0,309.0,3.4,38.0,849.0,810.31,571.36
2018,7,23,13,45,599.5,295.5,3.5,37.85,832.5,791.15,560.51
2018,7,23,14,0,609.0,282.0,3.6,37.7,816.0,769.43,547.61
2018,7,23,14,15,639.5,253.5,3.7,37.25,797.0,748.1,535.93
2018,7,23,14,30,670.0,225.0,3.8,36.8,778.0,722.04,520.72
2018,7,23,14,45,637.5,224.0,3.9,36.35,732.0,671.15,487.11
2018,7,23,15,0,605.0,223.0,4.0,35.9,686.0,620.47,452.97
2018,7,23,15,15,510.0,240.5,4.0,35.9,616.0,544.47,398.71
2018,7,23,15,30,415.0,258.0,4.0,35.9,546.0,478.03,350.53
2018,7,23,15,45,355.5,255.0,4.05,34.6,490.0,414.34,305.88
2018,7,23,16,0,296.0,252.0,4.1,33.3,434.0,362.26,268.65
2018,7,23,16,15,200.0,237.0,4.1,32.6,355.5,286.31,212.76
2018,7,23,16,30,104.0,222.0,4.1,31.9,277.0,221.92,165.4
2018,7,23,16,45,97.0,197.0,4.15,31.2,244.0,191.57,142.52
2018,7,23,17,0,90.0,172.0,4.2,30.5,211.0,162.23,120.03
2018,7,23,17,15,82.0,136.5,4.15,29.8,168.5,125.96,91.91
2018,7,23,17,30,74.0,101.0,4.1,29.1,126.0,91.25,64.92
2018,7,23,17,45,44.5,79.0,4.05,28.4,93.5,66.83,47.19
2018,7,23,18,0,15.0,57.0,4.0,27.7,61.0,46.42,33.8
2018,7,23,18,15,17.0,43.5,3.85,27.05,47.0,35.88,24.71
2018,7,23,18,30,19.0,30.0,3.7,26.4,33.0,25.17,15.34
2018,7,23,18,45,14.0,20.0,3.55,25.75,21.5,16.94,7.57
2018,7,23,19,0,9.0,10.0,3.4,25.1,10.0,8.45,0.0
2018,7,23,19,15,4.5,5.0,3.25,24.7,5.0,4.27,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,20.0,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,1.6,20.7,21.0,11.52,0.0
2018,7,24,5,30,225.0,25.0,1.7,21.2,40.0,20.9,4.7
2018,7,24,5,45,330.0,34.5,1.8,21.7,77.5,28.25,17.7
2018,7,24,6,0,435.0,44.0,1.9,22.2,115.0,35.52,24.7
2018,7,24,6,15,292.5,48.0,1.95,22.95,103.0,36.31,25.69
2018,7,24,6,30,150.0,52.0,2.0,23.7,91.0,44.71,28.87
2018,7,24,6,45,75.0,73.5,2.05,24.5,93.0,66.61,46.39
2018,7,24,7,0,0.0,95.0,2.1,25.3,95.0,77.72,58.11
2018,7,24,7,15,14.0,130.0,2.3,26.35,136.5,108.87,82.21
2018,7,24,7,30,28.0,165.0,2.5,27.4,178.0,142.81,108.14
2018,7,24,7,45,92.5,190.5,2.65,28.45,239.5,188.0,141.4
2018,7,24,8,0,157.0,216.0,2.8,29.5,301.0,244.13,183.24
2018,7,24,8,15,385.0,188.0,2.9,30.3,423.5,341.54,255.1
2018,7,24,8,30,613.0,160.0,3.0,31.1,546.0,457.57,340.58
2018,7,24,8,45,674.5,150.0,3.15,31.9,603.0,515.67,383.39
2018,7,24,9,0,736.0,140.0,3.3,32.7,660.0,577.42,428.14
2018,7,24,9,15,807.0,117.0,3.4,33.4,717.5,635.75,469.83
2018,7,24,9,30,878.0,94.0,3.5,34.1,775.0,693.66,510.46
2018,7,24,9,45,881.5,98.5,3.6,34.8,808.5,734.76,537.71
2018,7,24,10,0,885.0,103.0,3.7,35.5,842.0,773.13,561.34
2018,7,24,10,15,891.5,104.0,3.8,36.05,870.0,807.73,582.49
2018,7,24,10,30,898.0,105.0,3.9,36.6,898.0,839.48,601.6
2018,7,24,10,45,902.5,105.5,4.0,37.15,919.5,866.07,617.21
2018,7,24,11,0,907.0,106.0,4.1,37.7,941.0,889.4,630.68
2018,7,24,11,15,910.0,106.5,4.2,37.9,955.0,908.05,642.06
2018,7,24,11,30,913.0,107.0,4.3,38.1,969.0,923.2,651.26
2018,7,24,11,45,915.0,106.5,4.35,38.35,976.0,932.96,656.73
2018,7,24,12,0,917.0,106.0,4.4,38.6,983.0,939.11,660.01
2018,7,24,12,15,916.0,106.5,4.5,38.6,982.0,939.82,660.86
2018,7,24,12,30,915.0,107.0,4.6,38.6,981.0,936.89,659.51
2018,7,24,12,45,912.0,108.0,4.65,38.65,972.5,929.0,654.72
2018,7,24,13,0,909.0,109.0,4.7,38.7,964.0,917.53,647.75
2018,7,24,13,15,906.0,107.5,4.75,38.6,948.0,900.23,637.49
2018,7,24,13,30,903.0,106.0,4.8,38.5,932.0,879.45,625.03
2018,7,24,13,45,898.5,105.5,4.85,38.45,909.5,854.98,610.05
2018,7,24,14,0,894.0,105.0,4.9,38.4,887.0,827.3,593.03
2018,7,24,14,15,888.0,103.5,4.9,38.2,858.0,794.46,572.6
2018,7,24,14,30,882.0,102.0,4.9,38.0,829.0,758.8,550.14
2018,7,24,14,45,873.5,100.5,4.95,37.8,794.0,718.75,523.98
2018,7,24,15,0,865.0,99.0,5.0,37.6,759.0,676.44,494.87
2018,7,24,15,15,853.5,96.5,5.0,37.6,718.0,629.31,461.1
2018,7,24,15,30,842.0,94.0,5.0,37.6,677.0,580.66,425.42
2018,7,24,15,45,828.0,91.5,5.0,36.9,632.5,529.41,388.07
2018,7,24,16,0,814.0,89.0,5.0,36.2,588.0,477.59,348.98
2018,7,24,16,15,795.5,85.5,4.95,35.7,540.0,421.58,305.17
2018,7,24,16,30,777.0,82.0,4.9,35.2,492.0,365.89,260.28
2018,7,24,16,45,752.0,78.5,4.8,34.7,442.0,308.78,213.36
2018,7,24,17,0,727.0,75.0,4.7,34.2,392.0,253.3,167.2
2018,7,24,17,15,692.5,70.5,4.5,33.4,341.0,197.04,121.57
2018,7,24,17,30,658.0,66.0,4.3,32.6,290.0,141.03,78.79
2018,7,24,17,45,608.5,60.5,4.1,31.85,240.0,89.56,46.13
2018,7,24,18,0,559.0,55.0,3.9,31.1,190.0,43.79,31.07
2018,7,24,18,15,486.0,47.5,3.55,30.15,144.5,37.96,26.06
2018,7,24,18,30,413.0,40.0,3.2,29.2,99.0,32.53,21.15
2018,7,24,18,45,297.5,29.5,2.8,28.25,63.5,24.27,12.95
2018,7,24,19,0,182.0,19.0,2.4,27.3,28.0,15.86,0.0
2018,7,24,19,15,91.0,9.5,2.3,26.8,14.0,8.11,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.6,2.0,0.0,0.0
2018,7,25,5,15,153.0,13.0,1.55,21.25,21.5,11.1,0.0
2018,7,25,5,30,286.0,23.0,1.7,21.9,41.0,19.24,2.72
2018,7,25,5,45,375.0,30.5,1.9,22.55,77.0,24.96,14.84
2018,7,25,6,0,464.0,38.0,2.1,23.2,113.0,30.67,20.44
2018,7,25,6,15,349.5,45.5,2.15,24.05,113.5,35.12,24.53
2018,7,25,6,30,235.0,53.0,2.2,24.9,114.0,46.28,28.48
2018,7,25,6,45,125.5,84.5,2.3,25.75,118.0,79.61,54.74
2018,7,25,7,0,16.0,116.0,2.4,26.6,122.0,96.31,72.1
2018,7,25,7,15,149.5,133.0,2.65,27.65,200.0,141.6,102.64
2018,7,25,7,30,283.0,150.0,2.9,28.7,278.0,204.24,148.0
2018,7,25,7,45,353.5,162.0,3.15,29.75,341.0,260.13,190.69
2018,7,25,8,0,424.0,174.0,3.4,30.8,404.0,321.11,237.21
2018,7,25,8,15,633.5,128.5,3.6,31.75,508.0,404.82,299.49
2018,7,25,8,30,843.0,83.0,3.8,32.7,612.0,503.07,372.54
2018,7,25,8,45,856.5,85.5,4.0,33.65,657.0,555.78,411.82
2018,7,25,9,0,870.0,88.0,4.2,34.6,702.0,607.54,449.27
2018,7,25,9,15,888.5,87.0,4.4,35.35,745.0,657.95,485.08
2018,7,25,9,30,907.0,86.0,4.6,36.1,788.0,707.25,519.15
2018,7,25,9,45,892.5,99.5,4.75,36.8,816.5,745.09,544.0
2018,7,25,10,0,878.0,113.0,4.9,37.5,845.0,778.61,564.64
2018,7,25,10,15,892.5,110.0,4.95,37.85,876.0,815.68,587.87
2018,7,25,10,30,907.0,107.0,5.0,38.2,907.0,850.34,609.29
2018,7,25,10,45,868.5,134.0,5.05,38.55,915.5,865.01,617.48
2018,7,25,11,0,830.0,161.0,5.1,38.9,924.0,885.45,629.59
2018,7,25,11,15,875.0,135.5,5.1,39.05,951.0,905.25,641.51
2018,7,25,11,30,920.0,110.0,5.1,39.2,978.0,934.02,659.23
2018,7,25,11,45,928.0,106.0,5.15,39.35,987.0,946.06,666.45
2018,7,25,12,0,936.0,102.0,5.2,39.5,996.0,954.5,671.55
2018,7,25,12,15,919.5,113.0,5.25,39.45,990.5,950.82,669.58
2018,7,25,12,30,903.0,124.0,5.3,39.4,985.0,943.33,665.32
2018,7,25,12,45,901.0,123.5,5.35,39.4,976.5,935.05,660.5
2018,7,25,13,0,899.0,123.0,5.4,39.4,968.0,923.21,653.47
2018,7,25,13,15,911.0,113.0,5.4,39.2,957.0,911.45,646.83
2018,7,25,13,30,923.0,103.0,5.4,39.0,946.0,895.52,637.53
2018,7,25,13,45,918.0,102.5,5.4,38.8,923.0,870.12,622.07
2018,7,25,14,0,913.0,102.0,5.4,38.6,900.0,841.48,604.46
2018,7,25,14,15,902.5,102.5,5.4,38.3,869.0,806.39,582.7
2018,7,25,14,30,892.0,103.0,5.4,38.0,838.0,768.72,559.02
2018,7,25,14,45,843.5,120.0,5.4,37.7,790.5,716.86,524.09
2018,7,25,15,0,795.0,137.0,5.4,37.4,743.0,670.51,491.4
2018,7,25,15,15,811.0,120.5,5.4,37.4,709.5,629.48,462.24
2018,7,25,15,30,827.0,104.0,5.4,37.4,676.0,584.5,429.39
2018,7,25,15,45,799.5,104.0,5.35,36.5,626.5,528.3,388.63
2018,7,25,16,0,772.0,104.0,5.3,35.6,577.0,472.7,347.02
2018,7,25,16,15,722.5,105.5,5.15,34.95,519.0,410.09,298.71
2018,7,25,16,30,673.0,107.0,5.0,34.3,461.0,349.16,250.73
2018,7,25,16,45,671.5,95.0,4.85,33.65,417.5,297.05,207.59
2018,7,25,17,0,670.0,83.0,4.7,33.0,374.0,244.17,163.04
2018,7,25,17,15,612.0,81.0,4.4,32.25,320.0,188.39,118.67
2018,7,25,17,30,554.0,79.0,4.1,31.5,266.0,138.78,81.7
2018,7,25,17,45,488.5,72.5,3.8,30.7,216.5,91.47,51.7
2018,7,25,18,0,423.0,66.0,3.5,29.9,167.0,52.03,38.14
2018,7,25,18,15,357.5,55.0,3.2,29.1,126.0,41.91,29.47
2018,7,25,18,30,292.0,44.0,2.9,28.3,85.0,33.82,22.27
2018,7,25,18,45,206.5,30.5,2.65,27.5,54.0,23.63,12.32
2018,7,25,19,0,121.0,17.0,2.4,26.7,23.0,13.27,0.0
2018,7,25,19,15,60.5,8.5,2.35,26.2,11.5,7.26,0.0
2018,7,25,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,83.0,11.5,1.7,19.9,16.5,9.82,0.0
2018,7,26,5,30,166.0,23.0,1.7,20.4,33.0,17.92,0.93
2018,7,26,5,45,196.5,30.0,1.75,20.9,53.0,23.16,13.41
2018,7,26,6,0,227.0,37.0,1.8,21.4,73.0,28.26,18.55
2018,7,26,6,15,164.5,45.0,1.75,22.25,76.0,33.39,23.25
2018,7,26,6,30,102.0,53.0,1.7,23.1,79.0,44.17,29.23
2018,7,26,6,45,51.5,74.0,1.7,23.95,87.0,65.37,46.38
2018,7,26,7,0,1.0,95.0,1.7,24.8,95.0,77.87,58.31
2018,7,26,7,15,10.0,126.5,1.85,25.95,131.0,105.33,79.64
2018,7,26,7,30,19.0,158.0,2.0,27.1,167.0,134.27,101.75
2018,7,26,7,45,30.5,183.0,2.1,28.2,199.0,161.71,122.31
2018,7,26,8,0,42.0,208.0,2.2,29.3,231.0,190.0,143.25
2018,7,26,8,15,236.5,207.5,2.3,30.25,354.0,288.19,215.92
2018,7,26,8,30,431.0,207.0,2.4,31.2,477.0,405.81,302.25
2018,7,26,8,45,625.5,159.5,2.5,32.15,583.0,499.68,370.46
2018,7,26,9,0,820.0,112.0,2.6,33.1,689.0,603.83,444.88
2018,7,26,9,15,832.0,114.5,2.7,33.95,729.5,652.13,477.89
2018,7,26,9,30,844.0,117.0,2.8,34.8,770.0,694.49,506.3
2018,7,26,9,45,852.5,120.0,2.85,35.65,805.0,736.58,533.43
2018,7,26,10,0,861.0,123.0,2.9,36.5,840.0,776.39,557.66
2018,7,26,10,15,868.5,124.5,3.05,37.2,869.0,811.59,578.79
2018,7,26,10,30,876.0,126.0,3.2,37.9,898.0,844.04,597.98
2018,7,26,10,45,882.0,127.0,3.3,38.65,920.5,871.88,613.65
2018,7,26,11,0,888.0,128.0,3.4,39.4,943.0,896.58,627.26
2018,7,26,11,15,891.5,129.5,3.45,39.7,958.5,916.27,638.59
2018,7,26,11,30,895.0,131.0,3.5,40.0,974.0,932.53,647.81
2018,7,26,11,45,897.5,130.5,3.6,40.25,981.5,942.61,653.66
2018,7,26,12,0,900.0,130.0,3.7,40.5,989.0,949.15,657.43
2018,7,26,12,15,899.5,130.5,3.75,40.5,988.5,950.28,658.35
2018,7,26,12,30,899.0,131.0,3.8,40.5,988.0,947.84,657.16
2018,7,26,12,45,897.0,131.0,3.85,40.55,979.5,940.02,652.59
2018,7,26,13,0,895.0,131.0,3.9,40.6,971.0,928.66,645.9
2018,7,26,13,15,891.0,130.5,4.0,40.4,955.0,911.59,636.61
2018,7,26,13,30,887.0,130.0,4.1,40.2,939.0,891.13,625.17
2018,7,26,13,45,881.5,128.5,4.15,40.05,915.5,865.22,609.84
2018,7,26,14,0,876.0,127.0,4.2,39.9,892.0,836.19,592.45
2018,7,26,14,15,868.0,125.5,4.3,39.55,861.5,802.25,572.38
2018,7,26,14,30,860.0,124.0,4.4,39.2,831.0,765.65,550.32
2018,7,26,14,45,850.0,122.0,4.45,38.85,795.0,724.74,523.65
2018,7,26,15,0,840.0,120.0,4.5,38.5,759.0,686.09,497.6
2018,7,26,15,15,827.0,117.0,4.5,38.5,717.5,637.57,463.36
2018,7,26,15,30,814.0,114.0,4.5,38.5,676.0,587.73,427.39
2018,7,26,15,45,797.0,111.0,4.55,37.5,630.0,534.73,389.93
2018,7,26,16,0,780.0,108.0,4.6,36.5,584.0,481.34,350.76
2018,7,26,16,15,758.5,104.0,4.5,35.75,535.0,425.05,307.55
2018,7,26,16,30,737.0,100.0,4.4,35.0,486.0,369.48,263.53
2018,7,26,16,45,709.5,94.5,4.35,34.3,435.0,309.34,215.1
2018,7,26,17,0,682.0,89.0,4.3,33.6,384.0,253.22,169.06
2018,7,26,17,15,640.0,83.5,4.1,32.6,331.5,196.62,123.76
2018,7,26,17,30,598.0,78.0,3.9,31.6,279.0,144.36,84.19
2018,7,26,17,45,546.0,70.0,3.65,30.6,229.5,93.97,51.71
2018,7,26,18,0,494.0,62.0,3.4,29.6,180.0,49.76,36.27
2018,7,26,18,15,423.0,52.5,3.15,28.65,136.0,41.91,29.52
2018,7,26,18,30,352.0,43.0,2.9,27.7,92.0,35.03,23.3
2018,7,26,18,45,241.0,30.0,2.65,26.7,57.5,24.71,12.96
2018,7,26,19,0,130.0,17.0,2.4,25.7,23.0,14.51,0.0
2018,7,26,19,15,65.0,8.5,2.25,25.2,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,5,15,97.0,11.0,2.45,17.95,17.0,9.39,0.0
2018,7,27,5,30,194.0,22.0,2.5,18.4,34.0,18.29,0.0
2018,7,27,5,45,206.5,26.5,2.55,18.85,49.5,21.08,11.75
2018,7,27,6,0,219.0,31.0,2.6,19.3,65.0,23.82,14.88
2018,7,27,6,15,137.0,38.0,2.7,20.1,62.0,28.2,18.94
2018,7,27,6,30,55.0,45.0,2.8,20.9,59.0,38.48,25.59
2018,7,27,6,45,27.5,64.0,2.9,21.75,71.0,55.48,39.58
2018,7,27,7,0,0.0,83.0,3.0,22.6,83.0,68.32,51.07
2018,7,27,7,15,6.0,118.0,3.05,23.45,120.5,97.82,74.61
2018,7,27,7,30,12.0,153.0,3.1,24.3,158.0,128.43,98.62
2018,7,27,7,45,31.0,181.5,3.2,25.2,197.5,160.82,123.35
2018,7,27,8,0,50.0,210.0,3.3,26.1,237.0,194.96,149.24
2018,7,27,8,15,241.5,210.0,3.35,26.9,358.5,293.11,223.34
2018,7,27,8,30,433.0,210.0,3.4,27.7,480.0,410.27,311.28
2018,7,27,8,45,634.5,158.5,3.45,28.55,587.0,504.91,381.81
2018,7,27,9,0,836.0,107.0,3.5,29.4,694.0,610.05,458.97
2018,7,27,9,15,850.0,108.0,3.6,30.15,735.0,655.65,491.27
2018,7,27,9,30,864.0,109.0,3.7,30.9,776.0,702.4,523.69
2018,7,27,9,45,875.0,110.0,3.75,31.65,811.5,745.31,552.4
2018,7,27,10,0,886.0,111.0,3.8,32.4,847.0,786.06,577.75
2018,7,27,10,15,893.0,112.0,3.9,32.95,876.0,821.26,599.5
2018,7,27,10,30,900.0,113.0,4.0,33.5,905.0,853.62,619.2
2018,7,27,10,45,905.0,114.0,4.1,34.05,927.0,881.27,635.67
2018,7,27,11,0,910.0,115.0,4.2,34.6,949.0,905.66,649.96
2018,7,27,11,15,913.5,115.5,4.25,34.95,964.0,924.88,661.17
2018,7,27,11,30,917.0,116.0,4.3,35.3,979.0,940.59,670.16
2018,7,27,11,45,919.0,116.0,4.4,35.65,986.5,950.9,675.98
2018,7,27,12,0,921.0,116.0,4.5,36.0,994.0,957.57,679.58
2018,7,27,12,15,922.5,115.0,4.55,36.05,993.5,959.2,680.64
2018,7,27,12,30,924.0,114.0,4.6,36.1,993.0,957.13,679.48
2018,7,27,12,45,925.0,112.0,4.7,36.2,985.5,949.98,675.24
2018,7,27,13,0,926.0,110.0,4.8,36.3,978.0,939.11,668.67
2018,7,27,13,15,923.5,108.5,4.85,36.2,962.0,921.9,658.58
2018,7,27,13,30,921.0,107.0,4.9,36.1,946.0,901.11,646.19
2018,7,27,13,45,916.5,106.0,4.95,36.05,923.0,875.63,630.57
2018,7,27,14,0,912.0,105.0,5.0,36.0,900.0,846.87,612.73
2018,7,27,14,15,906.0,103.5,5.0,35.8,870.5,813.33,591.7
2018,7,27,14,30,900.0,102.0,5.0,35.6,841.0,776.9,568.58
2018,7,27,14,45,892.0,100.5,5.0,35.35,805.5,736.35,542.07
2018,7,27,15,0,884.0,99.0,5.0,35.1,770.0,693.43,512.26
2018,7,27,15,15,872.5,96.5,5.0,35.1,728.5,645.26,477.52
2018,7,27,15,30,861.0,94.0,5.0,35.1,687.0,595.5,440.79
2018,7,27,15,45,848.0,91.0,4.9,34.5,641.5,543.16,401.97
2018,7,27,16,0,835.0,88.0,4.8,33.9,596.0,489.89,361.21
2018,7,27,16,15,818.0,84.5,4.65,33.35,547.5,433.45,316.65
2018,7,27,16,30,801.0,81.0,4.5,32.8,499.0,376.81,270.63
2018,7,27,16,45,776.0,77.0,4.4,32.3,447.5,317.6,221.7
2018,7,27,17,0,751.0,73.0,4.3,31.8,396.0,260.01,173.4
2018,7,27,17,15,711.0,69.0,4.1,30.9,342.5,201.42,125.63
2018,7,27,17,30,671.0,65.0,3.9,30.0,289.0,146.85,83.65
2018,7,27,17,45,620.5,59.5,3.65,29.15,238.5,91.18,47.2
2018,7,27,18,0,570.0,54.0,3.4,28.3,188.0,44.4,31.96
2018,7,27,18,15,500.0,46.0,3.25,27.25,142.5,36.95,25.52
2018,7,27,18,30,430.0,38.0,3.1,26.2,97.0,31.05,20.13
2018,7,27,18,45,300.5,27.5,2.95,25.2,60.5,22.69,11.28
2018,7,27,19,0,171.0,17.0,2.8,24.2,24.0,14.51,0.0
2018,7,27,19,15,85.5,8.5,2.8,23.6,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,20.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,19.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,28,5,15,82.5,11.0,2.2,17.3,15.5,9.39,0.0
2018,7,28,5,30,165.0,22.0,2.3,17.8,31.0,17.16,0.0
2018,7,28,5,45,251.0,35.0,2.4,18.3,65.5,27.11,16.66
2018,7,28,6,0,337.0,48.0,2.5,18.8,100.0,36.91,26.15
2018,7,28,6,15,335.5,64.0,2.45,19.5,132.0,48.19,36.36
2018,7,28,6,30,334.0,80.0,2.4,20.2,164.0,70.07,46.74
2018,7,28,6,45,317.5,100.5,2.4,20.9,195.5,108.89,72.27
2018,7,28,7,0,301.0,121.0,2.4,21.6,227.0,145.11,101.04
2018,7,28,7,15,310.0,141.5,2.4,22.6,265.5,184.7,133.19
2018,7,28,7,30,319.0,162.0,2.4,23.6,304.0,225.32,166.51
2018,7,28,7,45,252.5,195.5,2.35,24.55,316.5,252.1,190.24
2018,7,28,8,0,186.0,229.0,2.3,25.5,329.0,267.65,203.65
2018,7,28,8,15,197.5,251.5,2.3,26.45,366.5,304.51,231.49
2018,7,28,8,30,209.0,274.0,2.3,27.4,404.0,342.39,259.37
2018,7,28,8,45,321.5,266.5,2.3,28.35,483.5,417.04,314.24
2018,7,28,9,0,434.0,259.0,2.3,29.3,563.0,503.58,376.47
2018,7,28,9,15,617.0,205.0,2.3,30.2,665.0,600.72,445.81
2018,7,28,9,30,800.0,151.0,2.3,31.1,767.0,703.64,517.27
2018,7,28,9,45,801.5,159.0,2.35,31.95,800.0,744.69,543.08
2018,7,28,10,0,803.0,167.0,2.4,32.8,833.0,783.08,566.86
2018,7,28,10,15,809.5,170.0,2.45,33.4,861.5,818.11,588.64
2018,7,28,10,30,816.0,173.0,2.5,34.0,890.0,850.5,607.59
2018,7,28,10,45,820.0,176.0,2.55,34.6,911.5,877.95,623.21
2018,7,28,11,0,824.0,179.0,2.6,35.2,933.0,902.32,636.8
2018,7,28,11,15,826.0,181.5,2.7,35.6,947.5,921.26,647.84
2018,7,28,11,30,828.0,184.0,2.8,36.0,962.0,936.84,656.84
2018,7,28,11,45,827.5,185.5,2.9,36.4,968.0,945.83,661.77
2018,7,28,12,0,827.0,187.0,3.0,36.8,974.0,951.33,664.64
2018,7,28,12,15,833.0,183.0,3.05,37.05,975.0,954.29,666.08
2018,7,28,12,30,839.0,179.0,3.1,37.3,976.0,953.71,665.43
2018,7,28,12,45,845.5,173.0,3.2,37.6,970.5,948.13,661.96
2018,7,28,13,0,852.0,167.0,3.3,37.9,965.0,938.86,656.29
2018,7,28,13,15,848.0,166.0,3.4,37.85,948.5,921.3,646.4
2018,7,28,13,30,844.0,165.0,3.5,37.8,932.0,900.39,634.42
2018,7,28,13,45,837.5,163.5,3.55,37.75,908.5,873.69,618.41
2018,7,28,14,0,831.0,162.0,3.6,37.7,885.0,844.01,600.43
2018,7,28,14,15,799.5,170.0,3.65,37.5,846.0,800.61,573.27
2018,7,28,14,30,768.0,178.0,3.7,37.3,807.0,759.79,546.47
2018,7,28,14,45,688.0,200.0,3.8,37.05,745.0,692.61,501.08
2018,7,28,15,0,608.0,222.0,3.9,36.8,683.0,628.05,456.66
2018,7,28,15,15,571.0,218.5,3.9,36.8,632.5,568.81,415.15
2018,7,28,15,30,534.0,215.0,3.9,36.8,582.0,514.82,376.45
2018,7,28,15,45,568.5,186.0,3.9,36.05,552.5,482.54,353.85
2018,7,28,16,0,603.0,157.0,3.9,35.3,523.0,441.66,323.79
2018,7,28,16,15,573.5,150.0,3.85,34.7,474.5,387.59,282.75
2018,7,28,16,30,544.0,143.0,3.8,34.1,426.0,331.84,239.53
2018,7,28,16,45,502.5,136.0,3.75,33.5,376.0,278.51,197.52
2018,7,28,17,0,461.0,129.0,3.7,32.9,326.0,229.13,158.29
2018,7,28,17,15,443.0,113.0,3.55,32.0,282.0,181.36,120.0
2018,7,28,17,30,425.0,97.0,3.4,31.1,238.0,135.51,84.58
2018,7,28,17,45,361.5,85.5,3.25,30.15,191.0,91.89,56.12
2018,7,28,18,0,298.0,74.0,3.1,29.2,144.0,55.94,41.5
2018,7,28,18,15,239.5,60.0,2.95,28.2,107.0,44.97,32.09
2018,7,28,18,30,181.0,46.0,2.8,27.2,70.0,34.92,23.16
2018,7,28,18,45,119.5,30.5,2.6,26.2,43.5,23.84,11.74
2018,7,28,19,0,58.0,15.0,2.4,25.2,17.0,12.8,0.0
2018,7,28,19,15,29.0,7.5,2.3,24.55,8.5,6.4,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,29,5,15,78.5,10.5,1.5,19.15,15.0,8.96,0.0
2018,7,29,5,30,157.0,21.0,1.6,19.5,30.0,16.38,0.0
2018,7,29,5,45,246.5,32.0,1.65,19.9,62.0,24.84,14.57
2018,7,29,6,0,336.0,43.0,1.7,20.3,94.0,34.54,23.93
2018,7,29,6,15,255.5,41.5,1.7,21.0,89.0,31.46,21.67
2018,7,29,6,30,175.0,40.0,1.7,21.7,84.0,35.65,20.8
2018,7,29,6,45,87.5,56.5,1.7,22.4,78.5,55.15,36.79
2018,7,29,7,0,0.0,73.0,1.7,23.1,73.0,60.38,44.44
2018,7,29,7,15,0.0,97.0,1.75,24.1,97.0,79.9,60.06
2018,7,29,7,30,0.0,121.0,1.8,25.1,121.0,99.64,75.5
2018,7,29,7,45,6.0,144.5,1.8,26.15,147.5,121.22,91.94
2018,7,29,8,0,12.0,168.0,1.8,27.2,174.0,143.71,108.82
2018,7,29,8,15,34.5,210.5,1.85,28.1,231.0,193.21,146.29
2018,7,29,8,30,57.0,253.0,1.9,29.0,288.0,243.67,183.73
2018,7,29,8,45,115.5,277.5,1.95,29.9,356.0,307.58,230.74
2018,7,29,9,0,174.0,302.0,2.0,30.8,424.0,371.85,277.15
2018,7,29,9,15,462.5,230.0,2.05,31.55,579.5,520.66,386.08
2018,7,29,9,30,751.0,158.0,2.1,32.3,735.0,677.89,496.57
2018,7,29,9,45,805.0,141.5,2.15,33.05,786.0,732.8,532.3
2018,7,29,10,0,859.0,125.0,2.2,33.8,837.0,781.68,563.4
2018,7,29,10,15,866.0,127.0,2.3,34.35,866.0,817.03,584.68
2018,7,29,10,30,873.0,129.0,2.4,34.9,895.0,849.6,604.11
2018,7,29,10,45,878.0,130.0,2.5,35.5,916.5,876.64,619.74
2018,7,29,11,0,883.0,131.0,2.6,36.1,938.0,900.51,633.33
2018,7,29,11,15,886.0,132.5,2.7,36.25,953.0,919.75,645.21
2018,7,29,11,30,889.0,134.0,2.8,36.4,968.0,935.56,655.0
2018,7,29,11,45,871.0,146.5,2.9,36.55,969.0,938.43,656.76
2018,7,29,12,0,853.0,159.0,3.0,36.7,970.0,951.12,664.89
2018,7,29,12,15,840.0,166.5,3.1,36.55,964.5,947.4,663.53
2018,7,29,12,30,827.0,174.0,3.2,36.4,959.0,940.08,660.11
2018,7,29,12,45,771.5,206.5,3.35,36.25,933.5,913.15,644.59
2018,7,29,13,0,716.0,239.0,3.5,36.1,908.0,893.52,633.15
2018,7,29,13,15,637.0,279.0,3.55,35.9,867.0,847.94,602.85
2018,7,29,13,30,558.0,319.0,3.6,35.7,826.0,801.12,571.53
2018,7,29,13,45,578.0,300.5,3.65,35.45,813.5,786.3,563.66
2018,7,29,14,0,598.0,282.0,3.7,35.2,801.0,769.59,554.15
2018,7,29,14,15,607.5,264.0,3.75,34.95,776.0,741.12,536.47
2018,7,29,14,30,617.0,246.0,3.8,34.7,751.0,709.62,516.45
2018,7,29,14,45,676.0,205.5,3.85,34.45,736.0,690.47,505.34
2018,7,29,15,0,735.0,165.0,3.9,34.2,721.0,663.49,488.2
2018,7,29,15,15,731.5,153.0,3.9,34.2,680.5,616.03,454.57
2018,7,29,15,30,728.0,141.0,3.9,34.2,640.0,566.75,418.9
2018,7,29,15,45,720.5,132.5,3.9,33.3,597.5,516.95,383.19
2018,7,29,16,0,713.0,124.0,3.9,32.4,555.0,466.11,345.35
2018,7,29,16,15,695.0,118.0,3.85,31.8,509.0,412.21,303.44
2018,7,29,16,30,677.0,112.0,3.8,31.2,463.0,358.82,260.62
2018,7,29,16,45,645.5,106.5,3.75,30.6,413.0,302.38,214.7
2018,7,29,17,0,614.0,101.0,3.7,30.0,363.0,248.54,170.27
2018,7,29,17,15,580.5,93.0,3.6,29.3,314.0,195.09,126.7
2018,7,29,17,30,547.0,85.0,3.5,28.6,265.0,145.11,87.94
2018,7,29,17,45,485.5,74.5,3.4,27.85,213.5,94.75,54.7
2018,7,29,18,0,424.0,64.0,3.3,27.1,162.0,51.88,38.44
2018,7,29,18,15,350.5,52.5,3.15,26.45,120.0,40.11,28.24
2018,7,29,18,30,277.0,41.0,3.0,25.8,78.0,31.58,20.51
2018,7,29,18,45,179.5,28.0,2.85,25.1,48.0,21.7,9.88
2018,7,29,19,0,82.0,15.0,2.7,24.4,18.0,12.8,0.0
2018,7,29,19,15,41.0,7.5,2.6,24.05,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,30,5,15,81.5,10.0,1.9,19.25,14.5,8.54,0.0
2018,7,30,5,30,163.0,20.0,2.0,19.5,29.0,15.63,0.0
2018,7,30,5,45,273.0,32.0,2.05,19.7,65.0,26.27,15.59
2018,7,30,6,0,383.0,44.0,2.1,19.9,101.0,35.68,24.92
2018,7,30,6,15,287.0,50.0,2.0,20.45,102.0,37.81,27.21
2018,7,30,6,30,191.0,56.0,1.9,21.0,103.0,48.26,30.97
2018,7,30,6,45,100.5,84.0,1.85,21.5,109.0,77.51,54.89
2018,7,30,7,0,10.0,112.0,1.8,22.0,115.0,92.4,70.53
2018,7,30,7,15,39.5,144.0,1.8,22.95,161.0,125.91,96.18
2018,7,30,7,30,69.0,176.0,1.8,23.9,207.0,163.67,125.03
2018,7,30,7,45,107.0,202.0,1.8,24.85,256.0,206.39,157.42
2018,7,30,8,0,145.0,228.0,1.8,25.8,305.0,251.63,191.49
2018,7,30,8,15,188.5,244.0,1.85,26.85,354.5,295.33,223.97
2018,7,30,8,30,232.0,260.0,1.9,27.9,404.0,348.75,263.26
2018,7,30,8,45,460.0,209.0,1.95,28.95,521.0,452.57,339.72
2018,7,30,9,0,688.0,158.0,2.0,30.0,638.0,573.49,426.54
2018,7,30,9,15,775.5,130.5,2.15,31.0,701.5,636.87,470.85
2018,7,30,9,30,863.0,103.0,2.3,32.0,765.0,700.98,515.16
2018,7,30,9,45,873.0,104.5,2.4,33.0,800.5,743.76,542.49
2018,7,30,10,0,883.0,106.0,2.5,34.0,836.0,784.32,566.57
2018,7,30,10,15,889.0,107.0,2.6,34.8,864.0,818.77,586.78
2018,7,30,10,30,895.0,108.0,2.7,35.6,892.0,850.33,604.93
2018,7,30,10,45,898.5,110.5,2.8,36.35,914.0,878.1,620.64
2018,7,30,11,0,902.0,113.0,2.9,37.1,936.0,902.56,634.17
2018,7,30,11,15,904.0,114.5,2.95,37.6,950.5,921.32,644.39
2018,7,30,11,30,906.0,116.0,3.0,38.1,965.0,936.54,652.45
2018,7,30,11,45,906.5,116.5,3.1,38.55,971.5,945.88,657.38
2018,7,30,12,0,907.0,117.0,3.2,39.0,978.0,951.58,660.16
2018,7,30,12,15,902.5,120.0,3.25,39.2,976.0,951.33,659.71
2018,7,30,12,30,898.0,123.0,3.3,39.4,974.0,947.45,657.14
2018,7,30,12,45,889.5,127.0,3.35,39.6,963.5,937.26,650.74
2018,7,30,13,0,881.0,131.0,3.4,39.8,953.0,923.63,642.3
2018,7,30,13,15,877.0,130.5,3.45,39.75,937.0,906.62,632.49
2018,7,30,13,30,873.0,130.0,3.5,39.7,921.0,886.24,620.58
2018,7,30,13,45,867.5,129.0,3.5,39.65,898.0,860.89,605.23
2018,7,30,14,0,862.0,128.0,3.5,39.6,875.0,832.47,587.9
2018,7,30,14,15,854.5,126.0,3.55,39.4,845.0,798.63,567.57
2018,7,30,14,30,847.0,124.0,3.6,39.2,815.0,762.16,545.32
2018,7,30,14,45,837.0,121.5,3.6,38.95,779.0,720.98,518.6
2018,7,30,15,0,827.0,119.0,3.6,38.7,743.0,682.26,492.48
2018,7,30,15,15,813.5,116.5,3.6,38.7,702.0,634.14,458.89
2018,7,30,15,30,800.0,114.0,3.6,38.7,661.0,584.78,423.63
2018,7,30,15,45,773.0,114.0,3.65,38.0,612.5,529.54,384.51
2018,7,30,16,0,746.0,114.0,3.7,37.3,564.0,474.92,344.51
2018,7,30,16,15,691.5,117.0,3.7,36.7,506.5,410.8,296.38
2018,7,30,16,30,637.0,120.0,3.7,36.1,449.0,351.88,251.02
2018,7,30,16,45,622.5,110.0,3.75,35.5,403.5,298.98,208.58
2018,7,30,17,0,608.0,100.0,3.8,34.9,358.0,246.85,165.94
