Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,588.0,90.0,3.65,33.9,312.0,194.62,123.74
2018,7,30,17,30,568.0,80.0,3.5,32.9,266.0,144.27,84.84
2018,7,30,17,45,509.0,72.0,3.35,31.9,216.5,94.82,52.94
2018,7,30,18,0,450.0,64.0,3.2,30.9,167.0,52.51,38.29
2018,7,30,18,15,376.0,53.0,3.0,29.8,124.0,42.43,29.69
2018,7,30,18,30,302.0,42.0,2.8,28.7,81.0,32.44,20.86
2018,7,30,18,45,198.0,28.0,2.6,27.55,49.0,21.75,9.32
2018,7,30,19,0,94.0,14.0,2.4,26.4,17.0,11.95,0.0
2018,7,30,19,15,47.0,7.0,2.25,25.8,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,5,15,47.5,9.0,1.0,19.25,11.5,7.68,0.0
2018,7,31,5,30,95.0,18.0,1.0,19.8,23.0,13.99,0.0
2018,7,31,5,45,130.0,32.0,1.05,20.4,46.5,25.1,14.46
2018,7,31,6,0,165.0,46.0,1.1,21.0,70.0,35.7,24.8
2018,7,31,6,15,108.5,59.5,1.1,21.8,78.0,46.74,34.71
2018,7,31,6,30,52.0,73.0,1.1,22.6,86.0,60.01,43.1
2018,7,31,6,45,28.5,92.0,1.15,23.35,99.5,76.73,56.67
2018,7,31,7,0,5.0,111.0,1.2,24.1,113.0,90.85,68.85
2018,7,31,7,15,33.5,140.5,1.2,25.2,155.0,122.02,92.33
2018,7,31,7,30,62.0,170.0,1.2,26.3,197.0,157.19,118.77
2018,7,31,7,45,48.5,180.5,1.25,27.35,203.5,166.6,125.95
2018,7,31,8,0,35.0,191.0,1.3,28.4,210.0,174.22,131.42
2018,7,31,8,15,39.5,217.5,1.3,29.4,240.5,201.76,151.66
2018,7,31,8,30,44.0,244.0,1.3,30.4,271.0,230.04,171.98
2018,7,31,8,45,103.5,278.5,1.3,31.4,348.5,296.46,220.35
2018,7,31,9,0,163.0,313.0,1.3,32.4,426.0,376.08,276.86
2018,7,31,9,15,411.0,253.0,1.35,33.3,562.0,510.05,372.67
2018,7,31,9,30,659.0,193.0,1.4,34.2,698.0,652.15,470.21
2018,7,31,9,45,728.5,171.5,1.45,35.15,753.5,711.07,507.69
2018,7,31,10,0,798.0,150.0,1.5,36.1,809.0,768.94,544.33
2018,7,31,10,15,808.0,151.0,1.6,36.55,838.0,804.83,566.13
2018,7,31,10,30,818.0,152.0,1.7,37.0,867.0,838.29,586.09
2018,7,31,10,45,826.5,151.5,1.85,37.45,889.5,866.41,603.08
2018,7,31,11,0,835.0,151.0,2.0,37.9,912.0,891.62,618.24
2018,7,31,11,15,840.5,151.0,2.1,38.1,927.5,899.49,622.86
2018,7,31,11,30,846.0,151.0,2.2,38.3,943.0,915.64,632.82
2018,7,31,11,45,849.5,150.5,2.35,38.55,950.5,926.24,639.65
2018,7,31,12,0,853.0,150.0,2.5,38.8,958.0,933.49,644.48
2018,7,31,12,15,855.0,148.5,2.6,38.85,958.0,935.08,646.05
2018,7,31,12,30,857.0,147.0,2.7,38.9,958.0,933.23,645.61
2018,7,31,12,45,858.0,144.0,2.8,39.0,950.0,925.69,641.59
2018,7,31,13,0,859.0,141.0,2.9,39.1,942.0,914.67,635.49
2018,7,31,13,15,857.0,138.5,2.95,39.05,926.0,897.94,625.92
2018,7,31,13,30,855.0,136.0,3.0,39.0,910.0,877.85,614.28
2018,7,31,13,45,851.5,133.5,3.1,38.95,887.5,853.2,600.02
2018,7,31,14,0,848.0,131.0,3.2,38.9,865.0,825.43,583.67
2018,7,31,14,15,841.5,128.5,3.25,38.7,835.5,792.29,563.81
2018,7,31,14,30,835.0,126.0,3.3,38.5,806.0,756.48,542.01
2018,7,31,14,45,826.5,122.5,3.35,38.3,770.5,721.34,519.25
2018,7,31,15,0,818.0,119.0,3.4,38.1,735.0,677.63,490.01
2018,7,31,15,15,805.0,116.0,3.4,38.1,694.0,629.66,456.54
2018,7,31,15,30,792.0,113.0,3.4,38.1,653.0,580.43,421.37
2018,7,31,15,45,763.5,113.5,3.4,37.4,604.5,525.16,382.08
2018,7,31,16,0,735.0,114.0,3.4,36.7,556.0,470.66,342.08
2018,7,31,16,15,682.0,117.5,3.4,36.15,500.0,408.15,295.03
2018,7,31,16,30,629.0,121.0,3.4,35.6,444.0,350.64,250.63
2018,7,31,16,45,621.5,108.0,3.4,35.0,399.0,297.69,208.0
2018,7,31,17,0,614.0,95.0,3.4,34.4,354.0,244.75,164.46
2018,7,31,17,15,593.0,85.0,3.3,33.5,307.5,191.93,121.66
2018,7,31,17,30,572.0,75.0,3.2,32.6,261.0,141.11,82.28
2018,7,31,17,45,527.0,66.5,3.1,31.65,214.0,91.99,50.06
2018,7,31,18,0,482.0,58.0,3.0,30.7,167.0,48.23,34.75
2018,7,31,18,15,403.0,48.5,2.9,29.65,123.5,38.8,26.68
2018,7,31,18,30,324.0,39.0,2.8,28.6,80.0,31.82,20.31
2018,7,31,18,45,209.5,26.0,2.7,27.5,48.0,21.42,8.55
2018,7,31,19,0,95.0,13.0,2.6,26.4,16.0,11.1,0.0
2018,7,31,19,15,47.5,6.5,2.45,25.8,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,1,5,15,74.0,9.5,1.2,19.35,13.0,8.11,0.0
2018,8,1,5,30,148.0,19.0,1.2,19.9,26.0,14.84,0.0
2018,8,1,5,45,181.0,25.0,1.15,20.4,44.0,19.38,9.75
2018,8,1,6,0,214.0,31.0,1.1,20.9,62.0,23.83,14.69
2018,8,1,6,15,132.0,37.5,1.1,21.75,59.0,29.66,20.02
2018,8,1,6,30,50.0,44.0,1.1,22.6,56.0,37.83,24.82
2018,8,1,6,45,25.5,67.5,1.1,23.5,73.5,58.11,41.51
2018,8,1,7,0,1.0,91.0,1.1,24.4,91.0,74.73,55.87
2018,8,1,7,15,3.0,116.5,1.05,25.5,117.5,96.07,72.59
2018,8,1,7,30,5.0,142.0,1.0,26.6,144.0,117.95,89.35
2018,8,1,7,45,10.5,162.5,0.95,27.75,167.5,137.49,103.81
2018,8,1,8,0,16.0,183.0,0.9,28.9,191.0,157.81,118.6
2018,8,1,8,15,117.0,215.0,0.95,29.85,286.0,239.71,179.51
2018,8,1,8,30,218.0,247.0,1.0,30.8,381.0,326.53,242.73
2018,8,1,8,45,484.5,188.5,1.05,31.8,516.5,450.34,331.95
2018,8,1,9,0,751.0,130.0,1.1,32.8,652.0,588.08,428.03
2018,8,1,9,15,798.0,118.0,1.2,33.75,702.0,642.94,464.47
2018,8,1,9,30,845.0,106.0,1.3,34.7,752.0,694.73,498.73
2018,8,1,9,45,859.5,105.0,1.45,35.65,788.0,737.89,526.23
2018,8,1,10,0,874.0,104.0,1.6,36.6,824.0,779.18,550.78
2018,8,1,10,15,880.5,106.0,1.75,37.1,853.0,814.78,572.46
2018,8,1,10,30,887.0,108.0,1.9,37.6,882.0,847.53,592.22
2018,8,1,10,45,891.5,109.5,2.1,38.1,904.0,875.09,609.07
2018,8,1,11,0,896.0,111.0,2.3,38.6,926.0,899.4,623.85
2018,8,1,11,15,899.0,111.0,2.45,38.8,940.0,917.6,635.22
2018,8,1,11,30,902.0,111.0,2.6,39.0,954.0,932.3,644.51
2018,8,1,11,45,903.5,111.5,2.8,39.25,961.0,942.54,651.34
2018,8,1,12,0,905.0,112.0,3.0,39.5,968.0,949.15,656.0
2018,8,1,12,15,904.0,113.0,3.15,39.45,967.5,950.27,657.79
2018,8,1,12,30,903.0,114.0,3.3,39.4,967.0,947.74,657.41
2018,8,1,12,45,900.0,114.0,3.45,39.4,958.0,938.82,652.97
2018,8,1,13,0,897.0,114.0,3.6,39.4,949.0,926.32,646.33
2018,8,1,13,15,893.5,113.5,3.7,39.2,933.0,909.39,637.17
2018,8,1,13,30,890.0,113.0,3.8,39.0,917.0,889.02,625.82
2018,8,1,13,45,884.0,112.5,3.9,38.85,894.0,863.19,610.78
2018,8,1,14,0,878.0,112.0,4.0,38.7,871.0,834.25,593.64
2018,8,1,14,15,870.5,111.0,4.05,38.35,841.5,800.7,573.61
2018,8,1,14,30,863.0,110.0,4.1,38.0,812.0,764.47,551.59
2018,8,1,14,45,853.5,108.0,4.15,37.7,776.0,723.37,525.43
2018,8,1,15,0,844.0,106.0,4.2,37.4,740.0,680.14,496.24
2018,8,1,15,15,831.0,104.0,4.2,37.4,699.0,632.79,462.7
2018,8,1,15,30,818.0,102.0,4.2,37.4,658.0,586.44,428.98
2018,8,1,15,45,801.5,99.5,4.25,36.45,612.5,533.54,391.4
2018,8,1,16,0,785.0,97.0,4.3,35.5,567.0,480.21,352.07
2018,8,1,16,15,763.0,94.0,4.3,34.8,518.5,423.89,308.71
2018,8,1,16,30,741.0,91.0,4.3,34.1,470.0,368.32,264.5
2018,8,1,16,45,712.5,86.0,4.3,33.4,419.0,309.93,217.1
2018,8,1,17,0,684.0,81.0,4.3,32.7,368.0,251.24,168.77
2018,8,1,17,15,645.0,76.0,4.2,31.85,317.0,195.06,123.14
2018,8,1,17,30,606.0,71.0,4.1,31.0,266.0,142.87,82.89
2018,8,1,17,45,551.5,64.0,4.0,30.1,217.0,92.14,49.64
2018,8,1,18,0,497.0,57.0,3.9,29.2,168.0,47.91,34.71
2018,8,1,18,15,416.0,47.5,3.75,28.3,124.0,38.1,26.24
2018,8,1,18,30,335.0,38.0,3.6,27.4,80.0,31.07,19.74
2018,8,1,18,45,212.5,25.0,3.45,26.5,47.5,20.6,7.4
2018,8,1,19,0,90.0,12.0,3.3,25.6,15.0,10.24,0.0
2018,8,1,19,15,45.0,6.0,3.2,25.0,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,23.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,2,5,15,78.5,9.0,2.0,17.55,12.5,7.68,0.0
2018,8,2,5,30,157.0,18.0,2.0,18.0,25.0,14.96,0.0
2018,8,2,5,45,210.0,23.5,2.05,18.4,46.0,18.82,9.24
2018,8,2,6,0,263.0,29.0,2.1,18.8,67.0,22.71,13.84
2018,8,2,6,15,235.5,34.0,2.1,19.7,78.0,25.73,16.77
2018,8,2,6,30,208.0,39.0,2.1,20.6,89.0,37.12,21.05
2018,8,2,6,45,105.5,67.5,2.15,21.5,93.0,65.98,45.12
2018,8,2,7,0,3.0,96.0,2.2,22.4,97.0,78.96,59.75
2018,8,2,7,15,10.0,125.0,2.25,23.45,129.0,104.36,79.78
2018,8,2,7,30,17.0,154.0,2.3,24.5,161.0,130.98,100.43
2018,8,2,7,45,89.0,185.0,2.35,25.55,231.0,184.53,140.7
2018,8,2,8,0,161.0,216.0,2.4,26.6,301.0,249.58,189.84
2018,8,2,8,15,396.5,182.5,2.5,27.55,419.0,349.68,264.51
2018,8,2,8,30,632.0,149.0,2.6,28.5,537.0,468.14,352.45
2018,8,2,8,45,753.0,116.5,2.65,29.45,613.5,540.42,405.61
2018,8,2,9,0,874.0,84.0,2.7,30.4,690.0,618.18,461.78
2018,8,2,9,15,881.0,88.5,2.85,31.05,730.0,667.17,496.34
2018,8,2,9,30,888.0,93.0,3.0,31.7,770.0,714.07,528.65
2018,8,2,9,45,891.5,98.0,3.15,32.35,804.5,756.57,556.48
2018,8,2,10,0,895.0,103.0,3.3,33.0,839.0,796.28,581.24
2018,8,2,10,15,902.0,104.0,3.35,33.4,868.0,832.06,603.25
2018,8,2,10,30,909.0,105.0,3.4,33.8,897.0,864.95,623.19
2018,8,2,10,45,914.5,105.5,3.5,34.25,919.5,893.02,640.01
2018,8,2,11,0,920.0,106.0,3.6,34.7,942.0,917.8,654.68
2018,8,2,11,15,923.5,106.5,3.65,35.05,957.0,937.36,665.97
2018,8,2,11,30,927.0,107.0,3.7,35.4,972.0,953.33,675.03
2018,8,2,11,45,929.0,107.0,3.75,35.8,979.5,963.8,680.51
2018,8,2,12,0,931.0,107.0,3.8,36.2,987.0,970.54,683.75
2018,8,2,12,15,929.5,108.0,3.85,36.3,986.0,971.23,684.11
2018,8,2,12,30,928.0,109.0,3.9,36.4,985.0,968.15,682.23
2018,8,2,12,45,924.0,110.5,4.0,36.55,976.0,959.5,677.07
2018,8,2,13,0,920.0,112.0,4.1,36.7,967.0,947.19,669.68
2018,8,2,13,15,917.5,111.5,4.15,36.55,951.5,930.75,660.27
2018,8,2,13,30,915.0,111.0,4.2,36.4,936.0,910.74,648.61
2018,8,2,13,45,910.0,110.0,4.3,36.3,912.5,884.64,633.08
2018,8,2,14,0,905.0,109.0,4.4,36.2,889.0,855.29,615.34
2018,8,2,14,15,898.5,107.5,4.4,35.9,859.0,821.17,594.42
2018,8,2,14,30,892.0,106.0,4.4,35.6,829.0,784.2,571.42
2018,8,2,14,45,883.5,104.0,4.45,35.35,793.0,742.66,544.93
2018,8,2,15,0,875.0,102.0,4.5,35.1,757.0,698.82,514.94
2018,8,2,15,15,863.0,99.5,4.5,35.1,715.0,650.2,480.2
2018,8,2,15,30,851.0,97.0,4.5,35.1,673.0,600.06,443.52
2018,8,2,15,45,837.0,94.0,4.45,34.25,627.5,547.11,405.15
2018,8,2,16,0,823.0,91.0,4.4,33.4,582.0,494.07,365.29
2018,8,2,16,15,806.5,86.5,4.35,32.75,533.5,436.63,320.48
2018,8,2,16,30,790.0,82.0,4.3,32.1,485.0,379.3,274.23
2018,8,2,16,45,765.0,78.0,4.3,31.45,433.5,320.11,225.43
2018,8,2,17,0,740.0,74.0,4.3,30.8,382.0,262.57,177.11
2018,8,2,17,15,702.5,68.5,4.2,29.9,329.0,203.15,128.25
2018,8,2,17,30,665.0,63.0,4.1,29.0,276.0,147.53,84.79
2018,8,2,17,45,611.5,57.0,3.95,28.05,225.0,91.22,47.18
2018,8,2,18,0,558.0,51.0,3.8,27.1,174.0,44.05,31.76
2018,8,2,18,15,481.5,43.0,3.6,26.15,129.0,34.72,23.63
2018,8,2,18,30,405.0,35.0,3.4,25.2,84.0,28.76,17.99
2018,8,2,18,45,267.0,24.0,3.15,24.25,50.0,19.9,6.26
2018,8,2,19,0,129.0,13.0,2.9,23.3,16.0,11.1,0.0
2018,8,2,19,15,64.5,6.5,2.8,22.8,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,5,15,103.5,9.0,1.8,16.85,13.5,7.68,0.0
2018,8,3,5,30,207.0,18.0,2.0,17.4,27.0,15.36,0.0
2018,8,3,5,45,327.0,26.5,2.15,18.0,62.5,21.79,11.4
2018,8,3,6,0,447.0,35.0,2.3,18.6,98.0,28.48,18.76
2018,8,3,6,15,374.5,34.5,2.3,19.35,102.0,26.94,17.83
2018,8,3,6,30,302.0,34.0,2.3,20.1,106.0,37.02,18.85
2018,8,3,6,45,151.0,58.0,2.3,20.9,94.0,62.54,40.48
2018,8,3,7,0,0.0,82.0,2.3,21.7,82.0,67.49,50.59
2018,8,3,7,15,1.0,107.0,2.25,22.75,107.5,88.12,67.13
2018,8,3,7,30,2.0,132.0,2.2,23.8,133.0,109.16,83.61
2018,8,3,7,45,13.0,161.5,2.15,24.85,168.5,137.68,105.51
2018,8,3,8,0,24.0,191.0,2.1,25.9,204.0,167.78,128.31
2018,8,3,8,15,132.0,218.0,2.1,26.9,298.0,249.98,190.58
2018,8,3,8,30,240.0,245.0,2.1,27.9,392.0,343.0,259.91
2018,8,3,8,45,538.0,179.5,2.1,28.85,542.0,479.09,360.47
2018,8,3,9,0,836.0,114.0,2.1,29.8,692.0,628.03,467.12
2018,8,3,9,15,870.0,108.5,2.15,30.6,741.5,680.59,502.78
2018,8,3,9,30,904.0,103.0,2.2,31.4,791.0,736.56,540.28
2018,8,3,9,45,909.5,106.5,2.3,32.2,826.0,779.77,567.63
2018,8,3,10,0,915.0,110.0,2.4,33.0,861.0,820.28,591.86
2018,8,3,10,15,921.0,111.5,2.5,33.65,890.5,856.43,613.33
2018,8,3,10,30,927.0,113.0,2.6,34.3,920.0,889.54,632.67
2018,8,3,10,45,931.0,114.5,2.7,34.95,942.0,917.74,648.75
2018,8,3,11,0,935.0,116.0,2.8,35.6,964.0,942.5,662.61
2018,8,3,11,15,937.0,117.0,2.9,36.0,978.5,961.45,673.51
2018,8,3,11,30,939.0,118.0,3.0,36.4,993.0,976.71,682.17
2018,8,3,11,45,939.5,119.0,3.1,36.75,1000.0,986.83,687.86
2018,8,3,12,0,940.0,120.0,3.2,37.1,1007.0,993.15,691.31
2018,8,3,12,15,938.0,121.0,3.3,37.25,1005.5,993.34,691.63
2018,8,3,12,30,936.0,122.0,3.4,37.4,1004.0,989.73,689.72
2018,8,3,12,45,932.0,123.0,3.5,37.55,994.5,980.51,684.41
2018,8,3,13,0,928.0,124.0,3.6,37.7,985.0,967.59,676.87
2018,8,3,13,15,921.5,124.5,3.7,37.65,967.0,948.34,665.96
2018,8,3,13,30,915.0,125.0,3.8,37.6,949.0,925.63,652.85
2018,8,3,13,45,906.0,125.5,3.9,37.5,923.5,897.47,636.33
2018,8,3,14,0,897.0,126.0,4.0,37.4,898.0,866.24,617.71
2018,8,3,14,15,885.5,126.0,4.05,37.15,865.5,829.7,595.61
2018,8,3,14,30,874.0,126.0,4.1,36.9,833.0,790.65,571.61
2018,8,3,14,45,858.0,126.0,4.15,36.7,794.0,751.94,546.45
2018,8,3,15,0,842.0,126.0,4.2,36.5,755.0,704.92,514.55
2018,8,3,15,15,828.0,123.0,4.2,36.5,712.5,654.94,479.38
2018,8,3,15,30,814.0,120.0,4.2,36.5,670.0,603.72,442.46
2018,8,3,15,45,790.5,118.5,4.2,35.8,621.5,547.79,402.37
2018,8,3,16,0,767.0,117.0,4.2,35.1,573.0,492.12,361.13
2018,8,3,16,15,734.0,114.5,4.15,34.55,520.5,430.81,314.25
2018,8,3,16,30,701.0,112.0,4.1,34.0,468.0,372.3,268.14
2018,8,3,16,45,664.0,107.5,4.05,33.45,415.5,313.09,220.58
2018,8,3,17,0,627.0,103.0,4.0,32.9,363.0,257.09,174.94
2018,8,3,17,15,581.5,95.5,3.75,31.95,310.5,200.38,129.69
2018,8,3,17,30,536.0,88.0,3.5,31.0,258.0,148.66,90.3
2018,8,3,17,45,475.0,78.0,3.3,30.05,208.0,98.96,57.53
2018,8,3,18,0,414.0,68.0,3.1,29.1,158.0,54.31,40.04
2018,8,3,18,15,335.5,54.0,2.9,28.1,114.0,41.23,28.8
2018,8,3,18,30,257.0,40.0,2.7,27.1,70.0,30.83,19.42
2018,8,3,18,45,160.5,25.5,2.5,26.05,41.0,19.8,5.1
2018,8,3,19,0,64.0,11.0,2.3,25.0,12.0,9.39,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.5,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,20.0,10.5,6.83,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.7,21.0,13.66,0.0
2018,8,4,5,45,217.0,30.5,1.35,21.4,55.0,23.67,12.38
2018,8,4,6,0,320.0,45.0,1.5,22.1,89.0,34.7,23.65
2018,8,4,6,15,391.0,57.0,1.55,22.85,134.0,45.61,33.48
2018,8,4,6,30,462.0,69.0,1.6,23.6,179.0,72.31,43.83
2018,8,4,6,45,512.0,79.0,1.6,24.35,228.5,118.05,70.4
2018,8,4,7,0,562.0,89.0,1.6,25.1,278.0,169.82,108.28
2018,8,4,7,15,599.0,97.5,1.8,26.1,329.5,223.12,151.11
2018,8,4,7,30,636.0,106.0,2.0,27.1,381.0,280.26,197.99
2018,8,4,7,45,662.5,112.5,2.15,28.15,431.0,335.53,243.34
2018,8,4,8,0,689.0,119.0,2.3,29.2,481.0,392.73,289.1
2018,8,4,8,15,710.0,125.0,2.5,30.05,529.5,448.6,332.9
2018,8,4,8,30,731.0,131.0,2.7,30.9,578.0,505.17,375.85
2018,8,4,8,45,746.5,136.0,2.9,31.75,622.5,558.13,414.9
2018,8,4,9,0,762.0,141.0,3.1,32.6,667.0,610.61,452.42
2018,8,4,9,15,788.0,139.0,3.3,33.3,711.0,661.39,488.2
2018,8,4,9,30,814.0,137.0,3.5,34.0,755.0,712.7,523.47
2018,8,4,9,45,840.5,130.5,3.7,34.75,795.0,759.4,554.85
2018,8,4,10,0,867.0,124.0,3.9,35.5,835.0,798.13,579.23
2018,8,4,10,15,877.5,123.5,4.0,35.85,864.5,834.56,601.94
2018,8,4,10,30,888.0,123.0,4.1,36.2,894.0,868.37,622.77
2018,8,4,10,45,897.0,121.0,4.2,36.55,917.0,896.67,639.91
2018,8,4,11,0,906.0,119.0,4.3,36.9,940.0,921.88,655.03
2018,8,4,11,15,911.0,118.5,4.35,37.0,955.0,941.63,667.1
2018,8,4,11,30,916.0,118.0,4.4,37.1,970.0,957.88,677.0
2018,8,4,11,45,920.5,116.5,4.5,37.25,978.0,969.15,683.92
2018,8,4,12,0,925.0,115.0,4.6,37.4,986.0,976.75,688.61
2018,8,4,12,15,924.0,115.0,4.75,37.35,984.5,976.9,689.49
2018,8,4,12,30,923.0,115.0,4.9,37.3,983.0,973.3,688.26
2018,8,4,12,45,921.0,114.5,5.0,37.3,974.0,964.57,683.58
2018,8,4,13,0,919.0,114.0,5.1,37.3,965.0,952.15,676.6
2018,8,4,13,15,919.0,111.0,5.2,37.1,949.5,935.5,667.5
2018,8,4,13,30,919.0,108.0,5.3,36.9,934.0,915.16,655.99
2018,8,4,13,45,918.0,104.5,5.35,36.7,911.5,889.86,640.88
2018,8,4,14,0,917.0,101.0,5.4,36.5,889.0,861.05,623.38
2018,8,4,14,15,912.5,99.0,5.45,36.2,859.5,827.51,602.85
2018,8,4,14,30,908.0,97.0,5.5,35.9,830.0,790.95,580.06
2018,8,4,14,45,901.5,94.0,5.5,35.55,794.0,749.12,553.32
2018,8,4,15,0,895.0,91.0,5.5,35.2,758.0,704.79,523.03
2018,8,4,15,15,883.5,89.0,5.5,35.2,716.0,655.93,487.7
2018,8,4,15,30,872.0,87.0,5.5,35.2,674.0,605.46,450.34
2018,8,4,15,45,857.5,85.0,5.45,34.2,628.0,552.0,411.41
2018,8,4,16,0,843.0,83.0,5.4,33.2,582.0,497.76,370.44
2018,8,4,16,15,823.0,80.5,5.25,32.55,532.5,440.04,324.76
2018,8,4,16,30,803.0,78.0,5.1,31.9,483.0,382.21,277.6
2018,8,4,16,45,774.5,74.5,5.0,31.25,430.5,321.45,227.21
2018,8,4,17,0,746.0,71.0,4.9,30.6,378.0,262.74,177.7
2018,8,4,17,15,708.0,66.5,4.65,29.8,325.5,203.58,128.66
2018,8,4,17,30,670.0,62.0,4.4,29.0,273.0,148.27,85.19
2018,8,4,17,45,614.0,56.5,4.2,28.2,222.0,91.76,47.36
2018,8,4,18,0,558.0,51.0,4.0,27.4,171.0,44.65,32.18
2018,8,4,18,15,471.5,43.0,3.65,26.5,125.0,34.81,23.6
2018,8,4,18,30,385.0,35.0,3.3,25.6,79.0,28.86,17.85
2018,8,4,18,45,247.5,23.5,2.9,24.75,46.5,19.57,3.74
2018,8,4,19,0,110.0,12.0,2.5,23.9,14.0,10.24,0.0
2018,8,4,19,15,55.0,6.0,2.45,23.35,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,5,5,15,91.5,8.5,1.55,16.6,12.0,0.0,0.0
2018,8,5,5,30,183.0,17.0,1.7,17.2,24.0,14.51,0.0
2018,8,5,5,45,324.0,27.0,1.85,17.8,62.0,22.35,11.29
2018,8,5,6,0,465.0,37.0,2.0,18.4,100.0,30.36,20.3
2018,8,5,6,15,402.5,42.0,2.1,19.2,113.5,33.15,23.21
2018,8,5,6,30,340.0,47.0,2.2,20.0,127.0,49.86,28.35
2018,8,5,6,45,184.0,81.5,2.25,20.8,126.0,84.73,57.47
2018,8,5,7,0,28.0,116.0,2.3,21.6,125.0,98.76,75.14
2018,8,5,7,15,62.0,145.5,2.35,22.5,170.5,133.06,101.47
2018,8,5,7,30,96.0,175.0,2.4,23.4,216.0,172.07,131.56
2018,8,5,7,45,254.0,176.0,2.45,24.3,304.0,241.65,183.2
2018,8,5,8,0,412.0,177.0,2.5,25.2,392.0,328.8,249.2
2018,8,5,8,15,648.5,127.5,2.6,26.1,504.5,424.17,321.11
2018,8,5,8,30,885.0,78.0,2.7,27.0,617.0,535.42,404.5
2018,8,5,8,45,898.5,80.5,2.75,27.85,663.5,591.12,445.78
2018,8,5,9,0,912.0,83.0,2.8,28.7,710.0,645.75,485.05
2018,8,5,9,15,917.5,87.0,2.95,29.5,750.5,695.2,519.82
2018,8,5,9,30,923.0,91.0,3.1,30.3,791.0,742.32,551.96
2018,8,5,9,45,925.0,96.0,3.2,31.05,825.0,785.25,579.13
2018,8,5,10,0,927.0,101.0,3.3,31.8,859.0,825.17,603.44
2018,8,5,10,15,933.5,102.0,3.45,32.25,888.5,861.72,626.26
2018,8,5,10,30,940.0,103.0,3.6,32.7,918.0,895.22,646.94
2018,8,5,10,45,945.0,104.0,3.7,33.1,941.0,924.2,664.44
2018,8,5,11,0,950.0,105.0,3.8,33.5,964.0,949.74,679.68
2018,8,5,11,15,953.5,106.0,3.9,33.75,980.0,970.35,692.18
2018,8,5,11,30,957.0,107.0,4.0,34.0,996.0,987.24,702.37
2018,8,5,11,45,958.5,107.0,4.1,34.2,1003.0,997.52,708.57
2018,8,5,12,0,960.0,107.0,4.2,34.4,1010.0,1003.93,712.43
2018,8,5,12,15,963.0,105.0,4.25,34.45,1010.0,1005.92,713.77
2018,8,5,12,30,966.0,103.0,4.3,34.5,1010.0,1003.97,712.73
2018,8,5,12,45,968.5,100.5,4.4,34.55,1002.5,997.11,708.94
2018,8,5,13,0,971.0,98.0,4.5,34.6,995.0,986.24,702.7
2018,8,5,13,15,967.5,97.0,4.55,34.55,978.0,967.46,691.47
2018,8,5,13,30,964.0,96.0,4.6,34.5,961.0,944.93,677.86
2018,8,5,13,45,959.0,96.5,4.6,34.45,937.5,918.93,661.78
2018,8,5,14,0,954.0,97.0,4.6,34.4,914.0,889.49,643.41
2018,8,5,14,15,947.5,95.5,4.6,34.25,883.0,853.62,620.97
2018,8,5,14,30,941.0,94.0,4.6,34.1,852.0,814.74,596.35
2018,8,5,14,45,931.0,93.5,4.6,33.95,814.5,771.46,568.52
2018,8,5,15,0,921.0,93.0,4.6,33.8,777.0,725.85,537.36
2018,8,5,15,15,909.5,91.0,4.6,33.8,734.0,675.75,501.52
2018,8,5,15,30,898.0,89.0,4.6,33.8,691.0,623.95,463.55
2018,8,5,15,45,881.0,86.5,4.55,33.2,642.5,567.26,421.96
2018,8,5,16,0,864.0,84.0,4.5,32.6,594.0,509.99,378.5
2018,8,5,16,15,842.0,81.5,4.45,32.1,542.5,450.23,331.59
2018,8,5,16,30,820.0,79.0,4.4,31.6,491.0,390.45,283.16
2018,8,5,16,45,791.0,75.5,4.35,31.15,437.5,328.42,231.82
2018,8,5,17,0,762.0,72.0,4.3,30.7,384.0,268.48,181.34
2018,8,5,17,15,723.0,67.5,4.0,29.85,330.0,208.03,131.42
2018,8,5,17,30,684.0,63.0,3.7,29.0,276.0,151.54,87.12
2018,8,5,17,45,626.0,57.5,3.35,28.2,224.0,93.87,48.53
2018,8,5,18,0,568.0,52.0,3.0,27.4,172.0,45.87,33.19
2018,8,5,18,15,476.5,43.5,2.65,26.35,125.0,35.33,24.03
2018,8,5,18,30,385.0,35.0,2.3,25.3,78.0,28.95,17.85
2018,8,5,18,45,237.0,22.5,1.95,24.25,45.0,18.73,1.75
2018,8,5,19,0,89.0,10.0,1.6,23.2,12.0,8.54,0.0
2018,8,5,19,15,44.5,5.0,1.6,22.75,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.5,1.15,17.15,6.5,0.0,0.0
2018,8,6,5,30,47.0,11.0,1.3,17.9,13.0,9.39,0.0
2018,8,6,5,45,105.0,28.5,1.45,18.65,40.5,22.35,10.9
2018,8,6,6,0,163.0,46.0,1.6,19.4,68.0,35.53,24.55
2018,8,6,6,15,169.5,65.0,1.6,20.05,96.5,49.2,36.94
2018,8,6,6,30,176.0,84.0,1.6,20.7,125.0,71.38,49.69
2018,8,6,6,45,186.0,105.0,1.6,21.4,158.0,103.01,72.18
2018,8,6,7,0,196.0,126.0,1.6,22.1,191.0,136.17,98.15
2018,8,6,7,15,242.5,143.5,1.75,23.05,238.0,176.28,129.12
2018,8,6,7,30,289.0,161.0,1.9,24.0,285.0,221.91,165.0
2018,8,6,7,45,347.5,182.5,2.05,24.9,350.5,280.36,210.6
2018,8,6,8,0,406.0,204.0,2.2,25.8,416.0,345.3,260.67
2018,8,6,8,15,427.5,223.5,2.4,26.8,466.0,403.05,304.68
2018,8,6,8,30,449.0,243.0,2.6,27.8,516.0,457.56,345.17
2018,8,6,8,45,460.5,258.5,2.85,28.8,557.0,504.29,379.09
2018,8,6,9,0,472.0,274.0,3.1,29.8,598.0,550.98,412.12
2018,8,6,9,15,514.5,272.5,3.3,30.7,645.0,603.1,448.74
2018,8,6,9,30,557.0,271.0,3.5,31.6,692.0,657.04,485.86
2018,8,6,9,45,606.0,259.0,3.7,32.5,737.0,707.62,520.23
2018,8,6,10,0,655.0,247.0,3.9,33.4,782.0,762.73,556.98
2018,8,6,10,15,659.0,254.5,4.0,33.85,809.0,796.53,578.6
2018,8,6,10,30,663.0,262.0,4.1,34.3,836.0,827.98,598.46
2018,8,6,10,45,662.5,270.5,4.15,34.8,856.0,853.91,614.03
2018,8,6,11,0,662.0,279.0,4.2,35.3,876.0,876.99,627.59
2018,8,6,11,15,662.5,283.0,4.3,35.55,889.0,894.09,638.14
2018,8,6,11,30,663.0,287.0,4.4,35.8,902.0,908.21,646.76
2018,8,6,11,45,659.5,291.5,4.45,36.0,907.0,916.02,651.17
2018,8,6,12,0,656.0,296.0,4.5,36.2,912.0,920.69,653.61
2018,8,6,12,15,674.5,284.5,4.6,36.35,917.0,928.64,659.26
2018,8,6,12,30,693.0,273.0,4.7,36.5,922.0,933.25,662.76
2018,8,6,12,45,716.0,255.5,4.75,36.6,921.0,933.01,663.3
2018,8,6,13,0,739.0,238.0,4.8,36.7,920.0,928.85,661.35
2018,8,6,13,15,735.5,235.5,4.85,36.65,904.0,910.97,650.42
2018,8,6,13,30,732.0,233.0,4.9,36.6,888.0,890.02,637.49
2018,8,6,13,45,726.5,229.5,4.95,36.55,865.0,863.47,620.77
2018,8,6,14,0,721.0,226.0,5.0,36.5,842.0,834.21,602.07
2018,8,6,14,15,715.0,219.5,5.0,36.3,812.5,799.24,579.49
2018,8,6,14,30,709.0,213.0,5.0,36.1,783.0,761.93,555.0
2018,8,6,14,45,702.0,205.0,5.05,35.9,747.5,720.4,527.4
2018,8,6,15,0,695.0,197.0,5.1,35.7,712.0,677.0,497.9
2018,8,6,15,15,678.5,191.0,5.1,35.7,670.0,627.67,462.9
2018,8,6,15,30,662.0,185.0,5.1,35.7,628.0,577.74,426.74
2018,8,6,15,45,651.0,174.5,5.0,35.1,584.0,526.54,389.65
2018,8,6,16,0,640.0,164.0,4.9,34.5,540.0,474.81,351.06
2018,8,6,16,15,631.5,150.5,4.75,34.0,494.0,421.25,309.73
2018,8,6,16,30,623.0,137.0,4.6,33.5,448.0,367.38,266.92
2018,8,6,16,45,602.5,125.5,4.45,33.0,399.0,311.29,221.57
2018,8,6,17,0,582.0,114.0,4.3,32.5,350.0,256.74,176.74
2018,8,6,17,15,547.5,102.5,3.8,31.55,299.5,201.17,131.99
2018,8,6,17,30,513.0,91.0,3.3,30.6,249.0,149.36,91.95
2018,8,6,17,45,465.0,78.5,2.8,29.65,201.0,97.09,56.28
2018,8,6,18,0,417.0,66.0,2.3,28.7,153.0,53.48,39.34
2018,8,6,18,15,337.5,52.0,2.05,27.7,109.5,39.84,27.58
2018,8,6,18,30,258.0,38.0,1.8,26.7,66.0,29.38,17.93
2018,8,6,18,45,156.0,23.0,1.55,25.7,37.5,17.91,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.7,9.0,6.83,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.25,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.45,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.1,12.0,8.54,0.0
2018,8,7,5,45,94.5,25.0,1.2,19.7,35.5,19.77,8.57
2018,8,7,6,0,142.0,40.0,1.3,20.3,59.0,31.2,20.76
2018,8,7,6,15,124.5,48.0,1.35,20.95,70.0,37.17,26.45
2018,8,7,6,30,107.0,56.0,1.4,21.6,81.0,48.53,32.19
2018,8,7,6,45,57.0,80.5,1.5,22.3,94.0,71.58,51.47
2018,8,7,7,0,7.0,105.0,1.6,23.0,107.0,86.69,65.75
2018,8,7,7,15,20.0,132.0,1.7,23.9,140.0,112.41,85.77
2018,8,7,7,30,33.0,159.0,1.8,24.8,173.0,141.55,108.3
2018,8,7,7,45,74.0,189.5,1.85,25.75,226.5,184.51,140.85
2018,8,7,8,0,115.0,220.0,1.9,26.7,280.0,236.95,180.51
2018,8,7,8,15,241.5,227.5,2.0,27.5,369.0,316.05,239.71
2018,8,7,8,30,368.0,235.0,2.1,28.3,458.0,403.75,304.75
2018,8,7,8,45,488.5,224.5,2.15,29.15,544.5,492.24,369.09
2018,8,7,9,0,609.0,214.0,2.2,30.0,631.0,587.87,436.94
2018,8,7,9,15,636.5,216.5,2.25,30.8,675.5,639.35,471.82
2018,8,7,9,30,664.0,219.0,2.3,31.6,720.0,691.14,506.24
2018,8,7,9,45,659.5,228.0,2.35,32.45,745.5,724.83,527.16
2018,8,7,10,0,655.0,237.0,2.4,33.3,771.0,755.84,545.87
2018,8,7,10,15,677.5,236.5,2.5,33.75,806.0,797.51,572.88
2018,8,7,10,30,700.0,236.0,2.6,34.2,841.0,837.8,598.53
2018,8,7,10,45,722.0,232.0,2.7,34.65,869.5,872.73,620.48
2018,8,7,11,0,744.0,228.0,2.8,35.1,898.0,905.52,640.88
2018,8,7,11,15,748.0,230.0,2.95,35.35,913.0,925.26,653.31
2018,8,7,11,30,752.0,232.0,3.1,35.6,928.0,941.84,663.69
2018,8,7,11,45,736.0,241.0,3.2,35.8,926.5,943.19,664.29
2018,8,7,12,0,720.0,250.0,3.3,36.0,925.0,940.92,662.47
2018,8,7,12,15,680.5,267.5,3.4,36.05,905.0,920.97,649.39
2018,8,7,12,30,641.0,285.0,3.5,36.1,885.0,897.57,634.15
2018,8,7,12,45,645.0,280.0,3.6,36.15,879.0,891.56,631.12
2018,8,7,13,0,649.0,275.0,3.7,36.2,873.0,882.48,625.99
2018,8,7,13,15,692.0,250.5,3.8,36.15,877.5,887.71,631.33
2018,8,7,13,30,735.0,226.0,3.9,36.1,882.0,887.99,633.37
2018,8,7,13,45,750.5,212.5,3.95,36.0,867.0,869.9,622.76
2018,8,7,14,0,766.0,199.0,4.0,35.9,852.0,847.94,609.57
2018,8,7,14,15,756.0,196.0,4.05,35.65,821.5,811.71,586.6
2018,8,7,14,30,746.0,193.0,4.1,35.4,791.0,773.24,561.78
2018,8,7,14,45,733.5,189.0,4.15,35.2,754.0,730.02,533.12
2018,8,7,15,0,721.0,185.0,4.2,35.0,717.0,685.24,502.77
2018,8,7,15,15,704.5,179.5,4.2,35.0,674.5,635.21,467.54
2018,8,7,15,30,688.0,174.0,4.2,35.0,632.0,584.52,431.07
2018,8,7,15,45,666.5,168.0,4.15,34.25,585.5,530.28,392.3
2018,8,7,16,0,645.0,162.0,4.1,33.5,539.0,476.48,352.63
2018,8,7,16,15,575.0,159.5,4.0,32.95,473.5,401.17,296.03
2018,8,7,16,30,505.0,157.0,3.9,32.4,408.0,336.61,246.48
2018,8,7,16,45,488.5,142.5,3.85,31.85,363.0,286.05,205.93
2018,8,7,17,0,472.0,128.0,3.8,31.3,318.0,236.79,165.67
2018,8,7,17,15,448.0,114.0,3.5,30.4,274.0,187.93,126.16
2018,8,7,17,30,424.0,100.0,3.2,29.5,230.0,141.67,90.02
2018,8,7,17,45,372.5,85.5,2.85,28.55,183.5,95.67,58.59
2018,8,7,18,0,321.0,71.0,2.5,27.6,137.0,56.06,41.66
2018,8,7,18,15,251.0,54.0,2.25,26.6,96.5,40.94,28.59
2018,8,7,18,30,181.0,37.0,2.0,25.6,56.0,28.4,17.09
2018,8,7,18,45,106.5,21.5,1.7,24.6,31.0,16.68,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.6,6.0,5.12,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.15,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,0.6,18.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,0.6,19.5,15.0,11.1,0.0
2018,8,8,5,45,163.5,28.5,0.6,20.05,46.0,22.06,9.72
2018,8,8,6,0,254.0,44.0,0.6,20.6,77.0,33.75,22.85
2018,8,8,6,15,273.0,59.5,0.6,21.35,109.5,44.85,32.98
2018,8,8,6,30,292.0,75.0,0.6,22.1,142.0,70.12,45.27
2018,8,8,6,45,243.5,99.0,0.65,22.85,164.5,105.56,71.27
2018,8,8,7,0,195.0,123.0,0.7,23.6,187.0,134.7,96.19
2018,8,8,7,15,212.0,145.0,0.9,24.75,225.5,171.69,125.44
2018,8,8,7,30,229.0,167.0,1.1,25.9,264.0,210.84,156.4
2018,8,8,7,45,304.5,177.5,1.3,27.1,324.5,262.89,195.75
2018,8,8,8,0,380.0,188.0,1.5,28.3,385.0,328.36,245.09
2018,8,8,8,15,533.0,168.5,1.7,29.35,474.0,407.31,303.65
2018,8,8,8,30,686.0,149.0,1.9,30.4,563.0,505.16,375.16
2018,8,8,8,45,716.0,151.0,2.15,31.45,612.5,561.85,416.04
2018,8,8,9,0,746.0,153.0,2.4,32.5,662.0,619.5,456.66
2018,8,8,9,15,754.0,160.0,2.45,33.2,701.5,667.84,489.38
2018,8,8,9,30,762.0,167.0,2.5,33.9,741.0,714.56,520.08
2018,8,8,9,45,764.5,175.5,2.55,34.55,774.5,756.76,546.98
2018,8,8,10,0,767.0,184.0,2.6,35.2,808.0,796.49,571.63
2018,8,8,10,15,777.5,186.0,2.65,35.6,837.5,833.88,595.08
2018,8,8,10,30,788.0,188.0,2.7,36.0,867.0,862.79,612.28
2018,8,8,10,45,797.0,188.0,2.7,36.4,890.0,891.57,628.76
2018,8,8,11,0,806.0,188.0,2.7,36.8,913.0,917.49,643.32
2018,8,8,11,15,811.5,188.0,2.7,37.0,928.0,937.21,654.49
2018,8,8,11,30,817.0,188.0,2.7,37.2,943.0,953.67,663.69
2018,8,8,11,45,821.5,186.5,2.65,37.45,950.5,964.43,668.89
2018,8,8,12,0,826.0,185.0,2.6,37.7,958.0,971.72,672.03
2018,8,8,12,15,830.0,182.0,2.6,37.8,958.0,973.6,672.82
2018,8,8,12,30,834.0,179.0,2.6,37.9,958.0,971.88,671.54
2018,8,8,12,45,837.5,174.5,2.55,38.0,950.5,964.64,666.58
2018,8,8,13,0,841.0,170.0,2.5,38.1,943.0,953.75,659.52
2018,8,8,13,15,839.0,167.5,2.5,38.05,927.0,936.14,649.26
2018,8,8,13,30,837.0,165.0,2.5,38.0,911.0,915.11,636.97
2018,8,8,13,45,834.0,161.5,2.5,37.95,888.0,888.94,621.48
2018,8,8,14,0,831.0,158.0,2.5,37.9,865.0,859.6,603.98
2018,8,8,14,15,824.5,154.0,2.55,37.75,834.5,823.94,582.94
2018,8,8,14,30,818.0,150.0,2.6,37.6,804.0,785.64,559.71
2018,8,8,14,45,809.5,145.5,2.65,37.4,767.5,742.95,532.49
2018,8,8,15,0,801.0,141.0,2.7,37.2,731.0,698.17,503.18
2018,8,8,15,15,786.0,137.5,2.7,37.2,688.5,648.27,468.94
2018,8,8,15,30,771.0,134.0,2.7,37.2,646.0,597.34,433.13
2018,8,8,15,45,754.5,128.5,2.8,36.45,599.5,543.07,395.54
2018,8,8,16,0,738.0,123.0,2.9,35.7,553.0,487.94,355.82
2018,8,8,16,15,717.0,116.5,2.9,35.1,503.5,429.93,312.11
2018,8,8,16,30,696.0,110.0,2.9,34.5,454.0,372.76,267.53
2018,8,8,16,45,665.5,103.5,2.95,33.85,402.5,313.65,220.47
2018,8,8,17,0,635.0,97.0,3.0,33.2,351.0,257.07,174.49
2018,8,8,17,15,592.5,89.0,2.9,32.05,299.0,199.61,128.65
2018,8,8,17,30,550.0,81.0,2.8,30.9,247.0,146.8,88.2
2018,8,8,17,45,490.0,71.0,2.7,29.75,197.5,95.89,54.33
2018,8,8,18,0,430.0,61.0,2.6,28.6,148.0,52.43,38.42
2018,8,8,18,15,343.5,48.0,2.5,27.6,104.5,38.93,26.74
2018,8,8,18,30,257.0,35.0,2.4,26.6,61.0,27.14,15.81
2018,8,8,18,45,152.5,21.5,2.3,25.55,34.5,16.77,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.5,8.0,6.83,0.0
2018,8,8,19,15,24.0,4.0,2.05,23.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.15,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,21.7,16.0,11.1,0.0
2018,8,9,5,45,209.5,27.0,0.55,22.25,49.0,21.03,8.33
2018,8,9,6,0,326.0,41.0,0.7,22.8,82.0,33.64,22.44
2018,8,9,6,15,350.5,54.0,0.75,23.6,117.0,41.25,29.56
2018,8,9,6,30,375.0,67.0,0.8,24.4,152.0,68.48,41.23
2018,8,9,6,45,333.0,90.5,0.85,25.2,180.5,109.8,70.3
2018,8,9,7,0,291.0,114.0,0.9,26.0,209.0,144.64,99.23
2018,8,9,7,15,435.0,112.5,1.0,27.2,282.5,200.31,138.73
2018,8,9,7,30,579.0,111.0,1.1,28.4,356.0,274.42,194.04
2018,8,9,7,45,667.5,104.5,1.15,29.6,422.0,337.18,242.49
2018,8,9,8,0,756.0,98.0,1.2,30.8,488.0,409.93,297.65
2018,8,9,8,15,779.5,102.0,1.3,31.85,538.5,468.64,342.19
2018,8,9,8,30,803.0,106.0,1.4,32.9,589.0,528.15,385.68
2018,8,9,8,45,822.0,108.0,1.5,33.9,636.0,583.62,424.91
2018,8,9,9,0,841.0,110.0,1.6,34.9,683.0,638.72,462.49
2018,8,9,9,15,840.5,119.5,1.7,35.55,721.5,687.43,495.02
2018,8,9,9,30,840.0,129.0,1.8,36.2,760.0,733.49,524.86
2018,8,9,9,45,832.5,141.5,1.9,36.85,791.5,774.35,550.43
2018,8,9,10,0,825.0,154.0,2.0,37.5,823.0,811.67,572.9
2018,8,9,10,15,834.5,155.5,2.05,37.95,853.0,848.96,594.73
2018,8,9,10,30,844.0,157.0,2.1,38.4,883.0,883.66,614.7
2018,8,9,10,45,851.0,157.5,2.2,38.8,905.5,912.41,631.43
2018,8,9,11,0,858.0,158.0,2.3,39.2,928.0,938.04,646.24
2018,8,9,11,15,863.0,158.5,2.4,39.4,943.5,958.58,658.49
2018,8,9,11,30,868.0,159.0,2.5,39.6,959.0,975.65,668.71
2018,8,9,11,45,871.0,158.5,2.6,39.85,966.5,972.27,666.41
2018,8,9,12,0,874.0,158.0,2.7,40.1,974.0,979.11,670.61
2018,8,9,12,15,866.5,162.5,2.8,40.1,970.5,991.56,678.95
2018,8,9,12,30,859.0,167.0,2.9,40.1,967.0,986.06,676.38
2018,8,9,12,45,847.0,172.0,2.95,40.1,955.0,973.21,669.12
2018,8,9,13,0,835.0,177.0,3.0,40.1,943.0,956.89,659.84
2018,8,9,13,15,831.5,175.0,3.05,40.0,926.0,938.42,649.55
2018,8,9,13,30,828.0,173.0,3.1,39.9,909.0,916.6,637.19
2018,8,9,13,45,809.0,176.5,3.15,39.75,880.0,883.31,617.69
2018,8,9,14,0,790.0,180.0,3.2,39.6,851.0,847.64,596.57
2018,8,9,14,15,795.0,170.5,3.25,39.3,824.5,817.32,579.07
2018,8,9,14,30,800.0,161.0,3.3,39.0,798.0,783.66,558.56
2018,8,9,14,45,789.0,157.0,3.35,38.75,761.0,740.16,530.62
2018,8,9,15,0,778.0,153.0,3.4,38.5,724.0,694.81,500.8
2018,8,9,15,15,762.5,148.5,3.4,38.5,681.0,646.13,467.22
2018,8,9,15,30,747.0,144.0,3.4,38.5,638.0,594.34,430.73
2018,8,9,15,45,724.5,139.0,3.4,37.6,589.5,537.64,391.34
2018,8,9,16,0,702.0,134.0,3.4,36.7,541.0,481.35,350.82
2018,8,9,16,15,654.5,131.5,3.4,36.05,484.0,417.07,302.92
2018,8,9,16,30,607.0,129.0,3.4,35.4,427.0,356.57,256.59
2018,8,9,16,45,583.0,118.0,3.35,34.75,378.0,300.47,212.1
