Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,891.68,663.19
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,933.57,687.43
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,968.22,706.44
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,999.69,723.21
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,1024.13,735.39
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,1044.94,745.29
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,1060.18,751.58
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,1071.49,755.49
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,1075.57,756.08
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,1075.61,754.46
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,1069.09,749.35
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,1058.58,742.07
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,1041.07,729.83
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,1019.8,715.5
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,991.31,698.26
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,959.45,679.06
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,921.71,655.44
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,881.17,630.05
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,834.34,602.53
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,785.56,573.31
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,736.35,542.53
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,679.02,505.66
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,614.43,461.41
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,550.51,415.59
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,479.45,364.28
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,411.36,312.44
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,325.53,245.38
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,248.22,182.63
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,169.75,117.83
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,102.7,49.97
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,38.48,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,25.85,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,84.34,50.16
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,139.69,102.22
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,218.04,167.79
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,309.86,243.98
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,364.02,289.93
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,420.08,335.8
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,485.22,386.27
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,553.07,436.78
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,642.7,502.4
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,735.41,565.83
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,791.27,600.65
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,837.99,628.67
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,883.08,655.52
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,925.9,680.42
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,961.18,700.53
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,993.36,718.52
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,1018.7,731.92
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,1040.46,743.11
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,1054.79,749.7
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,1065.25,754.05
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,1069.84,754.25
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,1070.44,752.16
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,1062.3,744.93
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,1050.26,735.48
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,1032.6,722.58
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,1011.29,707.6
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,983.24,690.15
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,951.92,670.77
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,913.17,645.83
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,871.76,619.19
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,832.64,596.73
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,782.94,567.04
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,725.97,531.46
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,668.25,494.66
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,604.28,450.77
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,541.14,405.69
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,467.48,353.06
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,400.03,302.17
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,309.07,231.72
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,229.45,167.81
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,154.4,106.14
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,89.59,37.87
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,33.45,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,21.36,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,85.96,49.05
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,152.12,110.63
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,225.43,172.48
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,310.6,243.35
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,369.2,292.49
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,430.52,341.99
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,486.64,384.83
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,543.2,426.13
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,624.65,484.52
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,707.0,539.87
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,777.7,584.18
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,841.21,622.2
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,884.85,645.96
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,926.05,667.72
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,960.69,685.63
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,992.22,701.27
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,1017.51,712.79
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,1039.22,721.99
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,1053.6,729.41
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,1064.11,734.73
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,1068.05,736.34
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,1068.0,735.84
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,1060.33,731.47
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,1048.74,725.02
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,1030.72,715.82
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,1009.01,704.48
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,981.47,689.99
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,950.64,673.41
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,912.82,652.24
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,872.29,629.07
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,824.55,600.47
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,782.3,575.06
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,725.07,539.45
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,667.17,502.46
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,603.17,457.3
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,540.0,410.92
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,468.5,357.88
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,400.2,304.82
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,324.71,244.28
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,254.25,185.63
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,168.93,115.22
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,95.69,32.98
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,35.87,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,24.52,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,58.41,30.49
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,85.51,61.07
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,137.84,105.58
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,198.99,157.34
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,164.79,131.48
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,98.07,76.27
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,267.61,216.26
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,448.03,356.98
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,590.53,462.93
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,736.82,564.75
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,789.72,596.77
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,832.88,622.45
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,876.19,647.85
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,917.07,671.22
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,951.28,691.35
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,982.43,709.47
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,1006.42,722.37
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,1026.85,733.11
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,1041.5,741.36
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,1052.35,747.44
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,1055.67,748.48
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,1055.08,747.36
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,1046.82,743.0
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,1034.75,736.47
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,1014.92,725.21
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,991.63,711.88
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,963.64,695.97
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,932.5,677.98
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,903.58,661.91
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,861.99,637.16
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,814.33,607.79
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,764.94,576.68
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,707.52,539.62
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,649.59,500.98
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,585.32,453.72
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,522.14,405.73
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,453.11,352.95
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,385.15,298.78
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,305.54,233.58
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,234.48,173.6
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,148.76,102.1
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,75.09,17.38
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,25.59,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,38.88,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,90.06,46.24
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,138.59,101.09
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,141.88,109.76
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,139.96,111.66
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,93.53,74.38
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,35.53,24.66
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,53.03,39.39
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,71.42,54.57
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,117.79,92.83
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,166.66,132.19
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,183.9,145.27
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,201.44,158.47
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,304.47,240.32
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,415.96,325.26
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,667.65,514.29
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,903.57,674.68
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,968.89,712.76
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,1027.51,747.47
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,1042.75,754.52
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,1054.18,759.77
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,1057.37,760.01
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,1056.64,758.04
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,1050.07,753.23
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,1039.62,746.22
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,1021.69,735.49
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,1000.11,722.58
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,972.63,706.79
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,941.89,688.85
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,903.28,666.21
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,862.04,641.48
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,814.89,612.26
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,773.32,586.36
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,716.23,549.33
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,658.56,510.91
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,593.98,463.27
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,530.38,414.64
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,451.04,354.28
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,379.77,297.31
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,299.47,230.88
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,227.99,169.9
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,152.27,104.27
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,84.41,7.77
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,29.22,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,34.14,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,108.45,52.16
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,191.75,141.09
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,221.11,172.86
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,248.14,200.0
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,214.7,175.55
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,168.49,137.24
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,269.96,221.79
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,372.88,304.48
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,447.03,361.12
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,510.65,408.4
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,662.5,521.68
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,814.46,624.77
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,865.17,654.41
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,914.34,683.42
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,946.17,701.67
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,963.89,710.82
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,977.27,716.71
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,974.6,712.39
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,970.93,709.79
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,956.5,700.31
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,923.47,678.96
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,885.98,654.67
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,913.1,674.48
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,935.26,690.46
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,943.48,697.98
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,940.87,698.52
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,856.44,643.65
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,756.8,577.18
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,668.78,514.81
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,566.39,440.39
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,516.59,404.71
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,467.88,368.88
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,343.86,273.09
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,245.17,194.4
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,332.59,266.82
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,400.66,320.58
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,356.96,284.69
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,313.56,247.99
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,221.89,172.38
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,144.77,108.44
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,82.67,55.53
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,30.04,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,11.76,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,33.24,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,80.29,33.18
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,126.67,91.74
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,167.8,129.75
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,213.07,169.7
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,283.21,228.21
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,359.77,289.81
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,482.58,384.1
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,611.79,477.62
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,679.52,520.92
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,741.85,558.07
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,792.62,588.02
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,841.58,616.2
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,883.03,639.94
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,921.76,661.73
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,955.39,683.86
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,985.86,703.93
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,1009.92,718.88
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,1030.39,731.67
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,1044.02,742.41
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,1053.8,750.82
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,1057.14,754.53
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,1056.54,755.9
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,1048.88,753.97
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,1037.35,749.58
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,1018.84,740.27
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,996.7,728.58
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,966.66,711.74
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,933.46,692.6
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,894.63,669.82
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,853.27,644.81
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,804.88,613.33
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,762.14,585.4
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,705.44,547.22
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,648.21,507.81
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,584.36,459.93
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,521.58,411.03
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,416.34,328.2
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,320.82,251.18
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,222.36,171.1
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,143.73,106.52
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,107.53,71.58
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,65.61,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,22.59,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,37.74,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,107.48,38.03
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,187.29,135.25
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,261.33,201.27
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,344.57,272.4
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,414.33,330.87
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,488.67,390.04
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,547.81,435.87
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,607.34,480.16
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,672.91,525.81
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,732.64,564.73
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,782.66,596.67
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,830.93,626.87
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,871.75,651.06
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,909.9,673.2
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,944.13,693.46
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,975.38,711.69
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,999.52,725.32
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,1020.15,736.79
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,1034.02,744.47
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,1044.1,749.96
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,1048.28,751.3
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,1048.57,750.42
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,1040.28,746.03
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,1028.16,739.38
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,1009.94,728.94
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,988.15,716.27
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,960.75,700.66
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,930.12,682.84
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,891.82,659.59
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,850.95,634.33
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,804.48,605.03
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,763.56,579.1
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,706.56,541.24
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,649.0,502.12
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,585.06,454.9
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,522.19,406.58
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,450.11,350.41
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,381.69,294.91
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,295.76,224.61
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,218.7,160.06
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,129.11,83.57
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,49.57,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,16.73,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,30.19,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,104.09,27.08
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,191.85,135.94
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,256.83,194.96
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,330.36,257.92
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,375.0,296.84
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,417.46,331.98
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,493.87,390.64
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,575.62,450.4
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,649.65,502.15
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,730.01,554.62
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,772.97,580.52
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,821.11,609.72
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,854.96,628.98
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,875.71,639.63
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,880.79,641.01
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,887.56,643.78
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,920.4,664.12
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,943.62,677.98
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,982.87,702.07
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,1006.27,715.95
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,1021.13,724.9
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,1032.18,731.69
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,1019.79,724.51
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,1003.78,715.41
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,964.66,691.88
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,917.59,663.22
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,900.16,653.88
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,884.99,645.77
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,854.68,627.36
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,821.12,606.8
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,745.95,558.2
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,677.03,512.92
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,647.45,494.19
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,610.9,469.48
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,551.31,425.49
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,492.31,380.56
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,391.25,302.76
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,295.17,227.06
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,211.94,160.19
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,141.51,102.74
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,81.12,50.1
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,25.3,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,6.83,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,24.31,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,92.22,13.1
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,173.53,121.57
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,245.81,185.18
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,329.72,255.01
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,369.41,289.78
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,406.15,320.43
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,462.63,363.4
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,520.2,405.03
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,597.7,459.4
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,679.14,512.85
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,746.59,556.09
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,819.38,601.88
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,856.28,623.31
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,899.57,649.0
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,932.84,669.78
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,963.06,688.67
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,980.53,698.7
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,994.14,706.54
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,1017.73,720.58
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,1037.87,732.44
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,1041.58,734.48
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,1041.43,734.48
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,1033.99,731.29
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,1022.79,725.91
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,1000.5,713.2
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,974.88,698.5
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,946.4,682.23
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,914.85,663.88
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,879.8,643.09
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,850.72,626.05
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,799.96,594.16
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,747.83,560.9
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,691.36,523.9
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,634.41,485.65
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,570.83,439.12
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,508.42,391.79
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,437.23,337.27
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,372.73,285.49
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,295.43,222.25
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,226.35,163.55
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,142.28,86.77
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,55.82,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,14.35,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,52.11,0.0
