Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,94.39,66.06
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,138.26,106.31
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,187.91,149.94
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,233.23,189.53
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,281.34,230.45
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,328.3,269.19
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,376.91,308.18
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,427.34,347.73
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,496.01,400.02
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,552.42,442.13
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,610.51,484.59
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,754.53,590.43
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,892.26,684.67
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,928.4,706.28
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,951.2,719.44
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,973.46,732.69
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,992.25,743.65
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,1003.89,750.0
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,1011.86,754.1
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,1020.71,758.82
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,1025.85,761.2
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,1012.6,752.3
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,983.89,733.31
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,928.15,695.98
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,864.25,652.8
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,848.08,642.82
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,828.07,629.91
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,768.62,589.38
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,709.07,548.34
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,711.65,552.09
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,701.44,546.28
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,674.64,528.4
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,642.74,506.54
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,578.32,457.53
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,515.12,407.71
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,442.37,349.75
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,373.52,292.66
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,286.14,219.43
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,207.87,152.4
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,131.95,78.4
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,53.1,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,12.49,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,43.99,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,78.58,54.55
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,117.76,90.92
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,161.44,129.54
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,202.77,165.81
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,247.19,203.91
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,289.57,239.4
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,334.0,275.78
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,344.36,282.58
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,334.77,273.11
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,411.43,334.05
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,476.27,384.49
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,498.53,400.05
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,519.75,414.76
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,573.82,455.95
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,628.98,497.24
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,750.37,589.04
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,863.05,670.4
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,885.97,685.65
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,906.16,699.55
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,879.15,680.13
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,840.26,652.53
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,819.54,638.35
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,796.54,622.16
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,899.77,698.9
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,976.28,753.81
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,895.81,698.03
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,822.53,647.36
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,837.21,659.94
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,849.87,670.7
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,791.38,629.22
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,732.46,587.16
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,687.75,554.92
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,640.77,520.33
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,575.47,468.81
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,511.51,416.66
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,440.84,357.4
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,373.6,299.05
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,299.61,234.13
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,230.77,171.75
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,137.78,79.21
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,48.67,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,31.58,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,106.1,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,196.95,137.84
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,271.73,210.97
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,356.6,286.42
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,428.96,350.19
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,506.1,415.45
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,573.11,470.24
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,636.22,520.13
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,696.24,564.05
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,755.99,606.4
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,808.7,642.11
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,859.73,675.92
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,903.15,703.99
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,943.97,729.93
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,978.51,751.39
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,1009.83,770.53
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,1033.19,784.36
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,1052.84,795.78
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,1066.78,803.77
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,1076.76,809.28
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,1079.81,810.0
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,1078.82,808.24
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,1071.02,802.96
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,1059.26,795.24
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,1040.8,783.33
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,1018.69,769.08
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,989.44,749.99
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,956.89,728.76
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,918.55,703.98
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,877.48,677.06
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,829.19,644.4
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,779.07,610.03
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,721.98,570.23
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,670.19,533.54
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,596.62,477.32
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,525.37,420.57
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,446.28,356.06
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,372.22,293.65
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,255.84,197.79
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,155.72,114.67
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,91.28,48.0
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,25.28,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,20.0,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,76.11,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,146.79,100.28
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,197.39,151.64
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,250.39,199.05
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,296.24,239.27
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,343.8,279.26
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,408.23,331.13
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,476.61,384.21
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,564.99,451.04
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,651.92,513.91
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,716.29,557.82
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,777.23,598.47
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,849.51,645.67
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,912.7,685.47
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,947.85,707.14
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,979.96,726.96
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,1004.13,741.06
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,1024.76,752.95
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,1025.27,753.24
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,1021.42,750.97
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,1025.76,754.64
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,1026.35,755.84
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,1030.46,758.86
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,1030.46,759.32
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,1015.52,750.01
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,996.82,738.43
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,955.38,711.48
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,911.66,683.03
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,860.94,649.87
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,799.83,609.07
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,730.71,562.14
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,659.48,512.71
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,603.69,473.44
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,548.4,432.46
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,490.67,388.2
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,434.16,343.49
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,322.62,254.97
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,232.2,181.45
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,177.91,135.95
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,129.45,93.76
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,79.13,36.89
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,24.46,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.56,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,16.79,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,28.39,15.57
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,63.0,45.78
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,105.84,82.17
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,91.61,71.25
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,84.34,65.34
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,225.82,183.3
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,362.77,293.65
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,402.67,323.87
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,442.63,353.77
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,458.89,364.3
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,472.39,372.52
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,467.32,366.27
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,439.49,343.24
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,567.64,440.21
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,702.95,537.97
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,744.64,565.97
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,785.35,593.56
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,888.51,663.58
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,972.9,717.9
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,988.4,726.37
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,1000.25,733.11
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,1008.31,737.54
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,1000.71,731.92
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,990.43,725.21
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,976.32,716.17
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,934.5,689.14
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,900.6,667.49
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,805.5,603.67
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,707.76,536.98
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,689.54,525.75
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,665.68,509.91
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,617.73,476.47
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,568.99,440.89
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,483.72,376.66
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,404.32,315.22
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,371.28,288.3
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,334.63,256.18
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,269.54,201.82
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,210.39,149.18
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,120.97,49.32
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,39.59,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,67.89,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,159.4,102.95
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,236.73,178.52
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,324.32,253.19
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,362.09,287.78
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,392.15,314.27
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,430.24,344.85
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,459.84,367.5
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,559.46,443.16
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,659.78,515.75
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,743.07,572.66
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,825.63,627.59
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,868.61,653.77
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,909.26,678.34
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,943.6,699.26
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,974.92,718.12
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,998.82,732.12
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,1019.24,743.94
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,1028.69,749.38
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,1034.23,752.54
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,1042.16,756.84
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,1046.24,758.79
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,1027.7,747.26
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,1005.59,733.69
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,929.06,684.09
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,847.07,630.25
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,771.23,579.99
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,689.2,523.19
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,742.79,563.64
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,776.3,588.09
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,698.25,534.71
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,622.24,481.84
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,592.38,461.58
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,558.53,437.35
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,519.68,407.7
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,477.93,374.53
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,390.49,305.25
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,311.24,240.57
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,207.34,156.65
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,125.98,89.42
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,77.46,24.76
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,26.64,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,32.76,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,74.53,45.55
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,126.88,95.9
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,197.38,156.07
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,275.2,221.47
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,369.16,298.2
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,414.39,334.64
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,465.24,374.06
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,512.56,409.27
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,559.79,443.24
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,665.3,520.53
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,768.49,591.99
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,849.07,645.41
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,926.18,695.37
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,959.71,715.21
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,990.06,733.18
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,1013.16,746.73
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,1032.61,757.98
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,1046.66,766.19
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,1056.84,772.06
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,1060.07,773.74
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,1059.34,773.07
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,1033.57,756.35
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,1004.23,737.52
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,984.94,725.83
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,951.24,704.45
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,949.17,704.05
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,932.13,693.47
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,868.01,651.34
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,794.31,602.1
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,737.85,563.95
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,680.84,524.67
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,575.27,448.39
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,467.02,366.41
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,364.88,287.07
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,261.47,205.08
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,199.44,155.53
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,135.05,103.32
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,98.25,72.67
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,64.05,43.25
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,35.99,5.2
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,9.19,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,30.17,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,66.53,38.09
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,160.02,119.97
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,266.05,206.56
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,317.79,250.06
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,372.09,294.02
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,439.01,345.84
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,509.48,398.12
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,560.18,434.11
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,610.8,469.0
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,606.79,464.72
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,603.98,461.15
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,644.45,489.13
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,684.27,515.64
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,705.45,529.54
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,724.25,541.83
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,826.23,611.2
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,921.03,672.01
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,943.44,686.17
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,956.11,694.87
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,1004.06,726.3
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,1035.73,746.91
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,1044.21,753.76
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,1048.56,758.33
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,1023.81,744.19
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,995.75,728.04
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,953.79,702.9
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,919.39,682.56
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,861.78,645.95
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,803.22,608.07
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,760.75,580.75
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,716.12,551.31
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,678.26,526.46
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,638.04,499.19
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,579.19,454.43
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,520.52,408.15
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,444.23,347.91
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,372.25,288.59
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,274.19,207.66
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,186.84,131.99
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,102.61,11.83
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,29.37,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,45.79,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,116.87,66.32
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,196.99,149.6
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,289.6,229.72
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,280.87,227.75
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,253.94,208.27
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,218.07,178.47
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,157.1,126.16
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,271.25,221.23
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,399.46,323.81
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,574.49,460.89
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,754.16,591.41
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,825.76,639.39
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,888.41,680.9
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,921.86,701.49
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,952.41,720.15
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,976.45,734.48
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,997.1,746.59
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,1011.71,755.2
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,1022.64,761.5
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,1026.77,763.13
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,1027.09,762.45
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,1019.95,757.6
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,1009.05,750.48
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,991.69,738.9
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,970.85,725.15
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,942.68,706.98
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,911.41,686.74
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,874.3,662.71
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,834.72,636.78
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,787.53,605.23
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,738.77,572.13
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,690.23,538.52
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,633.98,498.52
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,564.47,445.77
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,497.15,392.53
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,409.41,322.18
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,332.77,258.46
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,238.53,180.73
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,158.24,110.78
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,81.11,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,15.54,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,56.04,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,140.79,74.33
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,224.04,168.27
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,317.75,248.51
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,366.39,291.61
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,415.41,332.94
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,490.88,392.59
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,571.03,453.18
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,631.22,496.77
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,696.73,541.36
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,764.38,585.87
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,832.65,629.48
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,875.27,655.37
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,924.69,685.65
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,959.25,705.73
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,990.75,723.85
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,1015.6,738.41
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,1036.89,750.8
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,1051.38,758.88
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,1062.04,764.75
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,1065.13,766.76
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,1064.29,766.49
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,1056.64,762.07
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,1045.13,755.42
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,1025.64,744.4
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,1002.57,731.14
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,974.19,714.34
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,942.65,695.41
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,902.68,671.13
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,860.21,644.83
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,810.59,613.08
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,766.77,584.85
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,707.58,544.92
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,648.14,503.86
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,581.11,453.81
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,515.59,402.72
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,437.62,340.96
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,364.38,280.32
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,269.99,203.12
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,185.18,128.1
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,90.45,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,12.47,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.15,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,11,7,6,45,57.0,14.0,0.4,16.4,16.5,27.57,0.0
2018,11,7,7,0,85.0,25.0,0.4,16.5,31.0,63.76,27.84
2018,11,7,7,15,167.5,40.5,0.45,17.1,63.5,130.61,96.83
