Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,887.6,671.8
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,851.93,649.04
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,822.65,630.47
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,775.66,600.27
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,727.31,568.48
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,670.28,528.97
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,613.22,488.23
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,545.72,436.98
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,480.26,384.2
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,402.0,320.12
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,334.97,261.75
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,239.49,171.59
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,144.24,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,54.88,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,67.36,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,163.86,63.38
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,207.07,160.33
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,241.35,196.62
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,327.21,270.81
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,419.77,348.03
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,525.12,433.34
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,634.65,517.38
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,697.32,561.18
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,760.49,604.2
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,808.15,635.29
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,845.34,658.5
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,881.52,681.19
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,915.23,701.86
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,942.01,717.8
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,965.72,731.68
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,982.8,740.8
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,996.45,747.75
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,1001.97,749.64
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,1003.88,749.41
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,997.77,744.3
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,988.12,737.16
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,970.96,725.46
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,950.54,711.83
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,923.34,694.11
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,902.95,681.0
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,851.75,647.1
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,799.22,612.23
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,758.96,584.78
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,716.79,555.4
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,663.58,517.74
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,609.91,478.93
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,537.25,424.73
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,472.72,373.69
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,386.16,303.88
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,306.87,237.25
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,207.78,147.58
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,110.41,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,40.41,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,22.02,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,45.79,10.46
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,75.66,55.58
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,101.9,80.74
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,138.42,113.26
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,177.29,147.33
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,278.12,233.49
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,393.34,328.57
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,381.05,317.58
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,381.16,316.49
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,323.5,267.9
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,258.87,212.99
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,429.36,352.33
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,593.33,478.22
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,657.12,523.63
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,721.3,568.38
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,675.52,531.69
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,604.32,477.12
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,677.79,531.49
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,728.71,567.84
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,779.23,603.37
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,819.58,631.31
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,778.87,602.93
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,728.09,568.04
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,649.36,511.83
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,551.65,439.84
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,462.56,372.07
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,359.52,291.79
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,409.38,333.66
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,453.01,368.81
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,376.53,308.56
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,320.83,263.88
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,255.65,210.09
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,195.83,159.6
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,178.86,144.63
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,160.22,126.65
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,113.12,80.57
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,61.26,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,22.08,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,37.6,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,102.53,21.26
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,166.76,127.35
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,228.28,186.18
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,281.78,234.49
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,339.26,284.65
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,367.06,308.52
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,392.71,329.65
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,441.94,369.6
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,492.57,409.54
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,528.84,437.06
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,564.45,463.62
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,604.46,493.56
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,644.12,522.75
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,685.0,552.76
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,725.13,581.23
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,691.54,554.15
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,653.56,523.45
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,715.88,571.39
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,775.79,614.59
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,771.16,610.67
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,764.19,605.76
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,798.99,631.28
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,820.26,646.66
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,798.5,631.8
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,774.3,615.53
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,710.06,569.25
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,645.98,522.57
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,679.77,549.75
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,698.06,564.36
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,642.22,522.78
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,586.47,480.73
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,520.06,427.74
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,461.01,377.85
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,384.7,312.65
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,314.07,249.71
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,205.38,149.65
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,100.38,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,35.91,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,63.89,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,166.67,21.06
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,263.96,200.37
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,356.89,287.91
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,432.44,354.03
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,512.87,421.13
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,579.46,474.84
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,647.83,526.16
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,704.25,568.48
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,760.33,609.51
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,807.84,643.49
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,853.68,675.69
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,882.5,694.8
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,917.63,718.38
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,944.99,736.67
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,969.32,752.88
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,986.09,763.57
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,999.42,772.07
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,1006.08,776.77
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,1009.14,779.21
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,1005.13,776.66
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,997.51,771.86
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,982.78,762.43
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,964.64,750.78
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,938.13,732.84
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,908.63,712.85
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,873.03,688.56
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,843.78,668.71
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,796.85,635.73
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,748.43,601.22
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,690.78,558.93
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,633.0,515.5
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,565.2,462.43
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,499.26,407.47
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,419.5,339.96
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,344.82,273.64
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,253.51,185.09
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,156.33,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,60.1,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,23.63,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,66.38,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,175.86,131.17
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,286.02,230.06
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,353.38,290.07
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,425.98,352.69
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,452.93,376.63
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,476.61,396.83
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,539.73,447.58
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,604.74,497.62
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,690.79,561.9
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,773.91,622.14
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,827.05,658.86
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,879.02,694.35
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,902.1,709.07
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,922.07,721.83
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,960.08,746.75
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,984.32,761.73
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,995.84,768.49
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,1003.82,773.07
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,997.86,768.84
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,988.34,762.45
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,971.01,750.84
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,950.44,737.13
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,925.04,720.67
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,896.72,702.14
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,870.44,684.5
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,832.11,658.07
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,784.78,624.7
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,736.04,589.8
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,678.8,548.08
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,621.51,505.24
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,550.15,449.35
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,481.21,392.2
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,404.23,327.12
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,338.36,267.9
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,239.98,175.19
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,142.1,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,54.04,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,56.35,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,148.27,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,244.47,183.18
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,341.39,276.25
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,409.54,337.96
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,489.01,406.08
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,554.63,460.81
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,622.23,513.75
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,678.88,555.23
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,735.45,595.32
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,784.15,628.55
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,831.46,659.98
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,859.57,677.65
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,894.08,699.82
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,921.59,716.66
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,946.11,731.41
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,962.77,741.09
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,976.07,748.63
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,982.82,751.85
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,986.06,752.89
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,980.06,748.3
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,970.58,741.6
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,954.53,730.11
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,935.29,716.63
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,919.97,706.86
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,891.3,687.85
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,854.37,663.08
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,815.2,636.53
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,768.47,603.07
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,720.42,568.24
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,662.62,526.09
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,604.95,483.11
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,537.27,431.32
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,471.67,378.2
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,399.27,318.86
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,327.48,257.32
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,231.64,168.16
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,136.28,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,51.4,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,10.02,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,26.55,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,41.84,26.61
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,57.98,42.71
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,83.64,65.41
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,110.26,88.8
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,81.01,64.18
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,51.33,38.6
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,44.81,32.94
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,38.03,26.97
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,63.9,49.1
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,93.22,73.92
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,168.16,138.8
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,254.29,211.57
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,264.88,219.37
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,274.92,226.89
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,449.23,370.52
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,605.72,494.64
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,537.14,438.29
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,445.24,364.42
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,428.27,350.36
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,411.09,335.85
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,428.55,350.96
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,444.79,364.93
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,421.01,346.26
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,396.86,327.37
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,466.0,384.98
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,530.06,437.01
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,481.23,397.22
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,416.71,345.43
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,404.43,335.31
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,373.15,309.58
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,271.98,225.84
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,195.29,160.47
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,205.43,167.39
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,196.29,156.26
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,160.4,117.24
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,115.89,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,42.24,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,27.35,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,79.88,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,136.5,98.67
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,183.72,147.84
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,278.92,230.99
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,392.42,327.11
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,501.11,416.73
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,614.83,505.98
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,667.09,543.2
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,718.73,579.11
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,683.26,550.44
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,622.49,503.53
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,636.92,512.98
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,648.4,519.17
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,754.7,594.77
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,854.44,661.74
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,916.89,701.28
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,972.32,735.58
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,968.01,729.07
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,971.14,728.38
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,865.84,656.18
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,739.94,569.47
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,699.18,541.51
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,657.23,510.7
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,701.06,543.49
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,749.11,576.66
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,675.15,524.67
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,595.27,468.59
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,651.2,510.53
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,682.34,532.57
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,632.52,497.21
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,582.35,461.52
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,516.83,411.7
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,450.06,358.48
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,387.96,308.1
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,328.94,257.18
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,234.2,170.27
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,139.96,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,52.71,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,21.84,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,65.84,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,109.85,77.15
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,153.78,122.34
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,198.21,162.62
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,246.03,204.77
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,296.45,248.3
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,365.71,305.89
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,340.9,284.76
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,326.45,271.43
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,261.26,216.01
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,189.95,154.63
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,222.96,181.95
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,256.97,209.56
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,221.39,179.52
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,186.11,149.76
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,127.51,101.13
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,85.54,65.8
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,85.01,65.32
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,84.52,64.85
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,91.68,70.84
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,98.97,76.95
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,178.09,143.48
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,249.25,202.26
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,218.12,176.32
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,187.9,151.2
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,148.95,119.4
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,102.4,80.88
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,71.54,55.08
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,43.81,31.6
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,61.17,46.94
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,75.03,59.1
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,47.56,35.24
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,22.25,13.23
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,18.12,9.64
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,13.99,5.99
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,10.1,2.23
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.16,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.17,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,45.35,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,119.58,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,218.75,154.94
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,316.78,253.31
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,392.42,321.4
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,469.39,387.97
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,537.56,445.37
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,608.15,501.69
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,663.29,542.89
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,718.22,582.73
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,764.38,615.13
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,808.97,645.74
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,849.6,672.82
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,888.12,698.01
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,918.76,717.38
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,946.59,734.73
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,948.04,733.88
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,945.57,730.76
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,970.66,747.32
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,981.3,753.76
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,976.57,750.48
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,968.39,745.19
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,963.88,742.59
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,945.17,730.35
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,875.53,683.3
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,810.94,639.36
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,719.96,574.7
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,622.15,503.3
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,550.85,449.64
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,482.21,396.0
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,336.09,278.21
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,205.93,169.45
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,157.72,128.86
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,101.24,80.66
2018,12,17,15,45,42.0,58.0,1.5,14.5,65.5,83.69,65.53
2018,12,17,16,0,42.0,43.0,1.0,13.3,49.0,74.64,56.94
